Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,11.58,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,23.32,13.09
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,43.88,32.28
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,63.8,50.39
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,85.76,70.04
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,107.96,89.64
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,128.68,107.85
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,149.8,126.19
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,161.3,135.86
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,172.74,145.35
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,256.11,217.87
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,343.41,292.23
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,372.7,315.74
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,401.99,339.1
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,439.2,369.96
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,484.4,406.8
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,370.35,310.6
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,249.29,206.93
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,286.0,238.01
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,315.21,262.41
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,240.27,199.16
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,163.69,134.08
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,127.07,103.34
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,91.0,72.75
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,113.63,92.17
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,136.35,111.59
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,73.5,58.02
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,11.58,4.46
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,95.38,77.33
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,179.33,149.09
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,162.54,135.09
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,146.04,121.39
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,127.41,105.53
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,109.26,89.97
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,90.79,74.11
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,72.82,58.45
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,54.49,41.98
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,36.36,25.56
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,21.67,10.93
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,12.29,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,24.63,14.06
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,46.01,34.02
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,66.73,52.76
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,90.55,74.04
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,114.94,95.62
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,142.28,119.4
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,164.79,138.69
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,92.31,75.79
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,26.06,17.39
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,58.47,45.8
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,91.31,74.15
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,158.53,131.78
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,227.46,189.49
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,293.71,244.67
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,352.84,292.98
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,211.63,175.69
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,74.49,58.62
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,58.99,45.47
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,43.5,32.12
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,118.75,96.66
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,195.96,161.36
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,250.64,207.05
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,299.52,247.32
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,222.25,183.05
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,145.28,118.49
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,115.56,93.76
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,86.12,68.9
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,181.41,150.64
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,271.94,225.24
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,245.03,202.49
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,218.5,180.3
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,190.0,155.85
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,161.92,131.36
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,132.2,105.53
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,103.75,80.67
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,75.52,56.27
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,49.41,34.21
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,27.45,15.35
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,11.8,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,62.79,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,163.84,117.34
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,229.74,183.07
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,304.61,250.62
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,364.53,304.62
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,428.11,359.92
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,358.36,302.48
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,256.91,215.74
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,435.47,366.83
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,619.91,514.48
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,474.33,392.84
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,286.78,234.69
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,386.28,317.13
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,489.49,398.81
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,513.41,416.62
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,536.47,434.12
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,496.42,399.97
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,447.2,359.1
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,461.16,370.4
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,474.14,380.58
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,452.96,362.91
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,431.68,345.37
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,583.03,469.19
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,705.11,565.46
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,676.61,542.74
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,645.4,518.72
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,610.5,491.09
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,571.7,459.94
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,527.76,424.07
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,482.62,386.33
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,433.33,344.57
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,384.03,301.68
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,331.16,254.54
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,279.32,207.43
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,223.15,157.77
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,170.93,112.01
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,117.16,68.16
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,71.4,35.42
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,28.28,11.62
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,14.74,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,7.37,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,80.61,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,201.69,145.56
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,270.54,217.68
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,347.52,288.87
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,408.13,344.76
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,471.54,400.83
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,524.55,445.61
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,573.99,485.8
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,618.24,520.4
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,661.21,552.82
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,696.91,578.11
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,730.29,600.65
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,756.57,617.74
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,779.83,632.46
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,796.36,643.31
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,809.47,651.73
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,815.87,654.15
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,818.6,654.08
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,815.59,651.2
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,808.94,645.87
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,796.67,635.46
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,780.88,622.71
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,759.18,607.24
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,734.25,589.47
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,703.95,567.0
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,670.87,541.3
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,632.4,511.0
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,591.75,478.36
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,546.61,441.4
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,500.22,402.47
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,449.18,359.13
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,397.91,314.37
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,342.3,264.57
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,288.06,215.07
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,231.0,164.33
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,177.59,117.01
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,122.31,71.44
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,74.73,37.05
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,30.37,12.62
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,14.74,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,58.82,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,154.2,111.6
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,219.85,178.14
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,294.47,246.94
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,354.91,302.33
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,419.29,359.32
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,472.19,404.85
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,526.1,449.61
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,567.83,483.4
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,611.88,518.02
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,648.17,545.33
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,682.6,570.21
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,709.64,588.63
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,734.13,604.99
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,750.87,615.44
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,764.54,623.68
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,772.0,627.38
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,780.54,632.06
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,778.74,629.19
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,773.53,624.05
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,710.11,574.37
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,639.97,516.76
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,438.48,357.44
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,241.23,194.5
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,163.57,131.7
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,88.06,68.95
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,259.44,214.02
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,410.61,335.49
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,355.6,289.81
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,302.43,246.39
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,246.12,200.61
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,193.8,157.95
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,168.16,136.54
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,143.62,115.85
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,118.12,94.33
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,93.63,73.44
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,69.48,52.96
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,47.12,33.93
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,28.57,16.99
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,10.61,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,43.61,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,119.99,85.31
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,181.05,144.58
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,251.38,207.77
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,308.06,258.55
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,368.84,311.36
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,422.5,356.68
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,476.57,400.96
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,521.16,436.53
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,565.49,471.01
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,320.45,271.44
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,48.31,36.01
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,88.68,70.52
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,130.6,105.48
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,98.55,78.35
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,67.7,52.23
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,74.0,57.42
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,80.3,62.56
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,94.46,74.4
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,108.8,86.35
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,116.21,92.5
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,123.62,98.68
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,108.73,86.3
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,93.94,74.02
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,92.96,73.15
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,91.98,72.29
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,56.07,42.14
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,20.28,11.74
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,159.79,130.6
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,290.7,237.2
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,277.42,225.49
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,262.29,212.06
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,226.65,181.7
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,192.4,152.48
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,178.7,136.63
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,155.39,111.41
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,110.18,74.32
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,71.11,44.51
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,36.16,21.09
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.63,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,66.21,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,172.15,121.33
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,238.98,188.82
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,315.02,257.47
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,375.43,311.66
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,436.77,364.84
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,489.41,409.01
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,542.71,452.09
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,588.38,486.93
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,633.28,519.99
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,669.0,545.21
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,698.39,564.06
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,726.65,581.08
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,752.34,595.93
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,769.71,605.04
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,783.86,611.92
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,792.59,615.47
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,797.85,616.73
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,796.4,613.74
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,791.41,608.51
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,781.2,599.83
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,767.47,588.9
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,747.14,575.06
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,723.59,559.04
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,695.22,539.35
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,663.93,516.16
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,626.88,488.56
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,587.63,458.64
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,543.28,424.09
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,497.52,387.45
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,447.99,346.72
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,398.1,304.58
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,343.75,258.09
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,290.61,211.53
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,234.41,163.19
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,181.57,117.53
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,126.96,73.16
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,79.63,38.98
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,34.79,14.23
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,14.49,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,8.36,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,63.05,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,164.66,115.7
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,231.59,182.57
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,307.87,251.01
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,368.29,304.73
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,432.41,359.55
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,482.52,402.06
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,536.42,446.13
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,582.27,482.61
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,627.45,517.62
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,663.78,544.6
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,698.1,568.44
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,572.64,465.19
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,417.98,336.44
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,509.41,410.68
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,602.61,483.6
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,699.77,559.39
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,789.18,624.37
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,673.0,534.56
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,544.31,431.64
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,363.12,289.6
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,183.65,143.72
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,374.05,299.55
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,539.18,428.0
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,467.84,369.99
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,396.46,312.92
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,343.88,271.63
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,290.96,229.79
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,306.66,242.79
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,313.74,248.13
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,367.43,288.85
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,392.17,302.72
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,340.31,257.68
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,289.0,212.51
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,232.77,164.2
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,181.04,119.67
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,127.55,75.89
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,80.59,41.26
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,37.81,19.52
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,27.03,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,71.6,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,184.94,131.79
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,249.38,199.96
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,327.25,272.71
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,388.59,330.21
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,453.1,388.79
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,507.03,437.27
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,561.54,484.86
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,607.94,523.62
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,653.38,560.58
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,685.65,586.36
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,719.87,612.58
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,747.88,632.45
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,773.07,649.95
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,790.58,662.54
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,804.77,672.61
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,812.5,676.49
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,816.67,677.74
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,815.16,676.0
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,810.04,671.63
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,798.92,661.55
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,784.29,648.94
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,763.55,632.95
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,739.58,614.53
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,709.99,591.64
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,677.58,565.01
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,640.44,535.01
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,601.09,502.53
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,555.81,463.58
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,509.28,422.76
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,459.26,378.72
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,408.38,332.82
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,352.79,281.58
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,298.83,230.99
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,241.89,178.26
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,188.59,129.31
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,133.41,82.31
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,84.72,45.21
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,39.14,18.0
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,15.98,0.0
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,9.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,69.84,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,180.57,130.78
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,249.45,202.27
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,327.55,274.53
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,386.72,329.66
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,453.24,389.08
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,507.83,437.0
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,563.0,483.8
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,609.22,521.15
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,654.43,556.56
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,691.64,584.03
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,726.71,608.04
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,750.51,622.94
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,775.79,638.8
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,793.58,648.79
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,808.1,656.3
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,815.24,658.35
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,818.81,657.89
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,817.37,655.53
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,812.37,650.77
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,801.07,640.45
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,786.32,627.87
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,765.0,612.32
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,740.53,594.6
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,711.12,572.66
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,679.06,547.72
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,642.56,519.45
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,602.01,487.54
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,557.53,452.11
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,511.62,414.48
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,316.92,258.86
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,152.8,125.27
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,135.43,111.22
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,118.44,96.93
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,99.68,81.15
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,81.46,65.6
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,63.09,49.47
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,44.88,33.22
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,28.73,18.36
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,12.54,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,6.39,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,64.81,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,168.84,122.1
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,236.3,190.81
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,313.12,260.69
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,287.22,243.03
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,240.3,204.28
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,275.36,234.7
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,311.11,264.46
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,348.83,294.55
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,386.83,324.03
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,421.84,350.73
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,456.79,376.72
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,457.62,374.65
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,455.92,370.83
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,499.04,404.74
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,542.21,437.82
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,529.45,425.48
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,515.08,412.52
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,517.62,414.94
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,519.05,416.36
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,463.18,372.19
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,415.28,333.8
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,489.53,394.57
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,556.51,447.28
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,530.58,425.95
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,499.45,401.43
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,442.26,355.99
