Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,92.71,40.39
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,198.95,149.3
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,268.31,211.93
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,346.28,279.75
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,289.38,237.17
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,197.77,161.59
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,211.12,172.63
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,229.95,187.39
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,232.12,187.71
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,232.97,186.82
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,234.19,187.19
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,227.26,181.02
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,239.83,190.41
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,252.38,199.71
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,394.52,313.73
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,522.12,412.87
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,700.73,554.68
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,860.59,672.6
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,861.05,672.73
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,857.91,671.29
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,848.4,665.56
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,835.37,657.31
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,815.93,643.93
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,793.23,628.18
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,764.87,607.16
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,733.69,583.99
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,699.01,557.73
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,659.85,527.0
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,615.32,491.54
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,569.46,454.35
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,518.75,412.23
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,467.64,368.95
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,411.75,321.1
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,356.46,272.9
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,299.13,222.84
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,244.66,174.74
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,187.47,125.84
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,136.6,84.09
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,85.97,47.47
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,45.82,24.21
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,20.31,8.39
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,9.83,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,104.19,50.67
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,222.08,169.33
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,293.98,236.03
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,373.79,307.38
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,438.46,364.07
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,506.17,421.1
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,563.29,468.96
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,620.79,515.81
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,665.36,550.71
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,712.63,585.3
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,752.14,613.75
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,789.38,640.19
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,819.28,659.64
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,846.14,676.69
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,867.38,690.56
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,885.12,701.9
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,895.33,706.46
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,901.73,708.39
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,901.67,707.2
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,897.77,703.44
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,888.42,694.95
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,875.28,683.96
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,855.56,669.43
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,832.29,652.49
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,803.61,632.06
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,771.72,609.33
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,734.15,582.11
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,693.97,551.15
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,648.82,515.74
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,601.8,478.15
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,549.85,436.16
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,496.97,392.32
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,439.99,343.54
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,383.49,294.02
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,322.97,241.39
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,264.68,189.66
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,204.19,136.97
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,149.02,90.48
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,93.36,49.41
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,46.09,21.96
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,18.64,8.18
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,11.8,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,104.45,55.94
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,225.3,177.14
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,296.5,245.17
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,372.93,316.03
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,341.96,293.5
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,283.45,243.65
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,328.94,282.91
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,375.72,322.16
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,398.93,340.07
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,419.68,355.45
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,482.81,407.41
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,557.08,467.04
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,708.97,592.13
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,856.74,703.36
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,876.94,715.07
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,893.57,724.8
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,902.74,729.04
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,908.03,730.58
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,908.17,729.87
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,904.42,726.49
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,893.46,716.62
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,878.75,704.23
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,859.0,689.62
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,835.69,672.5
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,805.82,650.86
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,772.9,626.91
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,735.73,599.43
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,695.93,568.04
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,650.44,531.34
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,603.2,492.49
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,551.67,450.05
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,499.17,405.61
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,442.42,355.78
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,386.03,305.0
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,325.77,250.76
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,267.65,197.59
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,207.61,143.21
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,152.27,94.81
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,96.27,52.07
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,49.92,24.66
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,18.47,8.76
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,11.8,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,112.65,64.28
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,244.67,192.24
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,315.76,259.02
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,394.0,329.13
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,458.38,385.39
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,525.35,441.09
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,582.04,487.31
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,634.86,528.99
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,683.01,564.64
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,729.79,596.67
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,769.19,624.47
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,806.15,650.28
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,836.34,669.79
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,863.4,686.97
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,884.31,700.6
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,901.62,711.78
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,908.79,715.03
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,911.94,715.69
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,912.48,714.73
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,909.15,711.22
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,900.32,703.19
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,887.65,692.69
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,867.83,678.18
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,844.43,661.32
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,815.62,640.71
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,783.51,617.81
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,745.95,591.38
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,705.73,561.36
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,658.31,524.81
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,609.48,486.41
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,558.04,444.56
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,505.64,400.91
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,447.88,352.23
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,390.52,302.53
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,330.05,250.11
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,271.76,198.33
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,210.99,144.66
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,155.06,96.59
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,97.35,52.76
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,50.72,24.92
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,19.74,10.14
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,12.78,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,43.95,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,132.79,80.42
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,226.36,178.11
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,296.1,243.27
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,373.68,312.98
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,433.06,365.13
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,498.03,419.47
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,553.98,465.87
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,610.35,511.17
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,658.02,548.46
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,704.37,582.94
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,744.26,610.58
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,782.0,636.3
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,807.6,652.86
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,834.91,670.8
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,855.61,684.44
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,872.96,695.8
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,882.74,700.47
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,888.89,702.68
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,825.8,656.12
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,750.78,598.52
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,814.25,647.83
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,864.16,683.53
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,845.1,669.29
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,822.64,653.21
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,794.33,631.75
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,763.05,608.22
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,726.24,582.43
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,686.98,552.89
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,641.16,516.72
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,593.0,478.09
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,541.88,436.16
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,490.2,392.79
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,433.91,344.86
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,377.94,296.08
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,318.69,244.42
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,262.23,194.24
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,203.03,142.69
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,150.23,98.01
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,97.39,57.68
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,54.72,30.86
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,24.56,14.28
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,54.7,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,147.13,92.49
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,239.59,188.79
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,310.98,256.64
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,389.55,329.07
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,453.98,387.31
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,521.12,445.77
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,577.8,494.21
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,634.69,541.39
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,680.85,578.6
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,730.02,615.83
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,769.69,644.49
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,806.97,670.96
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,838.1,692.4
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,866.19,711.39
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,886.99,725.93
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,904.21,737.82
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,914.56,744.62
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,921.05,748.66
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,921.13,747.82
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,917.27,744.21
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,907.87,735.2
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,894.58,723.48
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,874.98,708.35
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,851.73,690.61
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,822.93,668.77
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,790.82,644.49
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,753.2,616.0
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,712.83,584.41
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,666.56,546.44
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,618.66,506.52
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,567.18,463.64
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,514.57,418.73
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,457.56,368.47
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,399.98,316.57
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,338.8,261.42
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,279.5,207.02
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,218.23,151.29
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,161.23,100.95
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,103.58,56.06
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,54.9,26.2
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,20.64,11.46
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,13.76,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,41.89,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,132.61,86.93
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,225.48,179.53
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,296.47,245.66
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,375.3,316.65
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,442.25,375.38
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,510.47,433.0
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,567.49,479.53
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,624.86,524.76
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,675.33,563.43
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,724.89,599.01
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,764.62,626.91
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,797.41,649.36
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,828.15,669.31
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,855.99,687.3
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,876.82,701.06
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,894.19,712.4
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,903.02,717.63
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,908.06,720.28
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,908.65,720.23
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,905.46,717.63
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,896.86,710.25
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,884.51,700.32
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,864.64,685.79
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,841.29,668.86
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,813.38,647.41
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,782.22,623.68
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,744.73,595.97
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,704.66,564.98
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,659.16,528.97
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,611.91,490.92
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,560.32,448.14
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,507.79,403.96
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,451.46,355.85
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,395.3,306.69
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,335.07,254.23
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,276.99,202.52
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,216.71,149.36
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,161.01,101.35
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,102.71,56.37
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,55.04,26.77
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,21.12,11.91
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,15.73,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,132.49,88.46
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,255.33,202.29
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,325.54,269.04
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,402.45,339.82
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,465.77,396.77
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,531.47,453.6
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,583.91,497.97
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,639.94,543.66
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,623.09,526.81
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,585.64,492.98
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,595.32,497.64
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,603.08,500.22
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,651.98,538.36
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,704.58,578.45
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,805.14,655.95
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,904.6,728.81
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,912.99,732.28
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,917.42,733.48
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,918.09,733.49
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,914.87,730.84
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,905.59,722.82
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,892.45,712.15
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,873.02,698.08
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,849.98,681.44
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,822.57,660.58
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,791.74,637.23
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,754.9,611.29
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,715.27,582.44
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,670.05,546.31
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,622.59,507.61
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,571.5,464.55
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,519.16,419.5
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,462.33,369.88
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,405.19,318.73
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,344.58,264.43
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,285.52,210.42
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,222.78,153.74
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,164.95,102.58
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,106.94,56.84
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,57.17,25.84
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,19.77,11.05
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,12.63,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,76.84,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,166.75,113.61
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,258.57,204.04
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,327.85,268.45
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,403.72,335.91
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,466.23,389.83
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,527.46,440.23
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,583.35,485.03
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,639.3,528.26
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,686.59,562.34
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,732.37,593.78
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,770.73,619.87
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,806.6,643.89
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,836.01,662.99
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,862.21,679.74
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,882.42,691.7
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,899.03,701.17
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,906.15,704.25
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,909.29,704.73
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,909.56,704.46
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,906.01,701.68
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,896.46,694.84
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,883.15,685.52
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,863.65,671.71
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,840.62,655.51
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,812.16,634.5
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,780.54,611.28
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,743.33,584.77
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,703.49,555.55
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,657.96,520.47
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,610.76,483.39
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,559.88,442.77
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,508.04,400.35
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,452.11,353.05
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,396.32,304.7
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,336.22,252.99
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,278.11,201.79
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,218.71,149.65
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,163.35,101.98
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,106.88,58.4
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,59.12,28.5
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,20.32,11.44
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,12.45,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,67.14,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,159.17,110.76
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,244.33,192.8
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,314.28,256.98
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,391.11,324.65
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,454.59,378.48
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,520.69,431.82
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,576.63,476.39
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,632.77,519.66
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,676.78,551.82
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,723.54,584.24
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,763.07,610.46
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,800.32,634.67
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,830.69,652.44
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,858.03,667.88
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,878.13,679.41
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,894.75,688.6
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,905.66,694.34
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,912.82,697.66
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,913.52,696.72
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,910.39,693.35
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,900.4,685.46
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,886.65,675.18
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,867.62,662.01
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,845.06,646.52
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,816.67,626.15
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,785.12,603.65
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,748.16,578.43
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,708.52,550.61
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,663.64,517.25
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,616.86,481.63
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,566.07,442.24
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,514.21,400.87
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,457.15,353.61
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,400.57,305.48
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,340.99,255.44
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,283.29,205.46
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,222.65,152.67
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,166.46,104.53
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,109.99,60.79
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,60.2,28.9
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,21.56,12.53
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,13.28,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,77.44,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,167.54,116.49
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,258.28,201.58
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,328.56,265.43
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,405.4,332.49
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,469.33,386.77
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,535.67,440.59
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,591.86,485.56
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,648.08,529.13
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,692.05,560.41
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,738.68,592.15
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,778.19,618.98
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,815.29,643.8
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,845.59,662.21
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,872.78,678.29
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,893.79,690.62
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,911.22,700.48
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,918.37,703.22
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,921.57,703.4
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,921.82,702.78
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,918.23,699.66
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,908.34,692.33
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,894.69,682.58
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,874.71,668.21
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,851.22,651.54
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,821.34,629.54
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,788.42,605.62
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,751.43,580.75
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,711.86,553.18
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,666.49,518.74
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,619.41,482.33
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,568.03,442.16
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,515.66,400.18
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,458.16,352.61
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,401.21,304.36
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,341.45,254.1
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,283.78,204.34
