Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,223.61,152.74
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,166.64,104.68
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,110.25,61.38
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,62.55,30.98
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,23.74,14.32
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,15.09,0.0
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,9.34,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,62.21,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,154.04,108.85
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,242.23,189.48
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,311.78,252.03
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,388.57,318.48
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,453.01,371.89
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,518.01,423.1
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,574.29,465.2
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,630.88,505.48
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,679.98,538.4
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,727.9,567.94
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,767.56,591.7
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,800.24,610.22
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,830.9,627.68
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,858.63,643.01
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,878.97,654.57
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,895.89,663.99
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,906.06,669.07
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,912.57,671.93
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,912.81,671.61
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,909.3,669.04
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,899.54,661.83
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,886.11,652.39
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,866.43,640.2
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,843.32,625.79
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,814.25,607.36
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,782.19,586.83
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,744.89,563.64
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,705.11,537.64
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,658.66,503.96
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,609.88,467.81
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,558.67,429.48
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,506.85,389.48
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,450.39,344.2
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,394.69,298.2
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,334.6,249.0
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,277.79,200.98
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,218.59,150.65
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,164.47,105.25
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,109.93,63.4
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,64.3,33.83
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,25.46,15.84
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,14.92,0.0
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,7.86,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,50.54,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,126.13,90.83
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,204.77,162.01
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,271.99,221.52
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,346.9,285.53
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,411.02,338.48
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,478.76,391.86
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,534.89,435.58
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,591.97,478.68
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,642.74,514.92
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,693.22,549.76
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,733.5,577.79
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,769.01,602.21
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,801.15,623.25
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,830.78,642.32
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,852.16,657.01
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,870.38,669.66
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,889.9,682.04
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,901.46,688.95
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,902.13,689.49
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,899.11,687.71
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,890.81,681.36
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,878.84,672.6
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,860.17,660.04
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,838.07,645.16
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,810.85,626.9
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,780.5,606.34
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,743.67,580.64
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,704.34,552.37
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,658.62,517.75
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,612.2,481.88
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,561.42,442.29
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,509.87,401.05
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,454.0,354.57
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,398.71,307.37
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,339.76,257.07
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,281.75,206.49
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,222.13,154.45
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,167.28,107.43
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,112.07,64.49
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,65.5,33.96
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,25.75,16.26
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,16.75,0.99
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,10.32,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,5.9,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,11.58,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,36.18,23.24
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,64.38,48.41
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,94.69,74.75
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,125.72,101.36
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,155.04,126.01
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,185.04,150.69
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,211.92,172.4
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,238.7,193.62
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,262.78,212.35
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,286.79,230.78
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,328.21,263.31
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,370.35,295.94
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,388.77,309.12
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,406.84,321.98
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,419.95,331.35
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,432.64,340.4
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,486.33,381.32
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,531.11,414.87
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,618.19,483.28
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,702.09,547.7
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,671.03,521.55
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,645.75,500.1
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,602.68,466.59
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,554.61,429.45
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,576.01,446.85
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,587.64,456.56
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,597.72,465.89
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,596.46,466.41
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,547.87,428.63
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,501.35,392.28
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,457.6,358.84
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,414.11,324.95
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,351.64,275.14
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,297.05,231.31
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,256.06,198.19
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,216.81,165.91
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,175.57,131.44
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,136.35,98.72
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,98.21,68.36
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,63.89,42.51
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,34.35,23.57
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,18.74,3.41
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,25.2,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,68.33,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,148.73,108.35
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,236.22,186.28
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,305.44,248.58
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,381.81,315.44
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,447.03,370.89
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,515.84,427.34
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,570.71,471.57
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,628.79,516.98
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,679.91,555.53
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,730.32,591.55
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,770.25,618.71
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,807.96,643.91
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,835.84,661.63
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,865.75,680.78
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,886.15,694.58
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,903.12,706.07
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,912.84,711.1
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,918.85,713.65
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,919.07,713.34
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,915.55,710.55
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,905.84,702.14
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,892.45,691.31
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,873.65,677.58
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,851.39,661.52
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,823.56,641.81
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,792.5,619.8
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,755.87,593.26
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,716.63,564.57
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,672.25,530.28
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,625.96,493.89
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,575.53,454.16
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,523.98,412.52
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,468.68,366.17
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,412.85,318.27
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,353.19,267.06
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,295.27,216.1
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,235.08,162.69
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,177.99,112.76
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,120.17,67.14
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,70.28,34.17
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,23.06,14.17
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,16.43,3.53
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,10.32,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,33.75,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,90.4,8.68
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,168.38,123.92
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,252.99,199.67
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,321.79,261.1
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,397.34,326.1
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,459.69,378.27
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,522.32,428.64
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,578.62,473.41
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,635.2,517.4
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,683.0,552.23
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,729.57,584.6
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,769.11,610.59
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,806.41,634.53
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,831.13,649.31
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,857.67,665.38
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,878.27,676.43
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,895.51,685.15
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,903.09,687.53
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,906.89,687.45
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,907.08,686.08
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,903.63,682.35
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,893.3,672.73
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,879.46,660.91
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,860.22,646.52
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,837.68,629.99
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,808.65,609.09
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,779.27,588.0
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,742.56,562.19
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,703.49,533.8
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,641.04,487.31
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,580.74,441.91
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,528.88,402.92
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,477.17,363.08
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,429.33,325.32
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,379.72,284.86
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,333.33,246.53
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,286.1,206.03
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,227.53,157.0
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,173.45,111.91
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,118.38,69.42
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,71.87,38.49
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,29.73,19.68
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,19.22,6.03
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,11.8,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,38.56,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,102.88,24.49
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,180.76,134.85
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,265.58,211.09
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,334.32,273.24
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,409.48,338.82
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,469.18,389.32
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,533.87,441.75
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,590.48,486.44
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,647.25,529.83
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,694.95,563.04
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,741.25,593.78
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,780.5,618.98
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,812.64,638.56
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,842.45,656.49
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,869.25,672.09
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,890.06,683.73
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,907.46,693.03
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,916.3,696.52
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,921.42,697.65
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,922.05,697.23
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,918.94,694.45
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,909.13,686.38
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,895.68,676.05
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,876.37,663.18
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,853.64,648.06
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,825.28,629.43
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,793.89,608.64
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,756.84,583.46
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,717.29,556.13
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,672.9,522.25
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,627.41,486.92
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,576.19,448.22
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,524.12,407.69
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,467.56,361.76
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,411.41,314.85
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,352.35,265.2
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,295.34,216.01
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,233.64,163.03
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,177.72,115.32
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,121.55,71.1
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,73.53,38.64
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,29.44,19.73
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,19.04,6.88
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,11.8,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,28.12,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,77.32,25.21
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,156.61,116.23
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,245.02,193.42
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,314.86,255.44
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,391.5,321.63
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,461.93,381.39
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,537.2,443.43
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,432.83,356.33
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,280.91,227.76
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,514.06,421.09
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,750.81,604.63
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,785.78,626.8
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,822.94,651.31
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,854.04,671.42
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,882.25,689.37
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,902.41,701.52
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,919.08,711.28
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,929.44,716.66
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,936.04,719.56
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,936.26,719.24
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,932.63,716.41
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,922.83,708.3
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,909.26,697.71
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,889.52,684.0
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,866.24,667.89
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,837.48,647.91
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,805.55,625.65
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,768.46,599.39
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,728.73,571.11
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,680.43,534.63
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,631.75,496.71
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,580.41,455.78
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,528.17,413.24
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,470.73,365.81
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,413.99,317.8
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,354.69,267.56
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,297.44,217.88
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,235.47,164.21
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,179.5,116.26
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,123.2,71.92
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,75.12,39.38
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,30.96,20.79
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,19.86,7.97
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,31.51,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,86.02,35.22
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,163.09,120.84
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,249.67,196.27
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,318.42,257.1
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,393.78,321.85
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,248.73,204.9
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,59.92,44.65
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,102.75,80.02
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,146.76,115.58
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,437.74,357.91
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,728.46,583.39
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,767.93,608.22
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,805.23,632.22
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,834.82,650.58
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,861.48,666.73
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,881.24,678.93
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,892.58,685.26
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,906.1,692.22
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,910.87,693.15
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,911.24,692.24
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,903.39,685.8
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,893.5,677.19
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,884.24,669.41
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,864.79,655.74
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,842.09,639.96
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,812.64,619.74
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,780.4,597.59
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,743.63,572.15
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,704.59,544.11
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,660.11,510.96
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,614.19,476.1
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,563.85,437.08
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,512.98,396.75
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,456.61,351.3
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,401.65,305.81
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,343.37,257.5
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,287.5,210.06
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,229.27,160.49
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,176.08,115.74
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,122.1,73.82
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,76.54,42.81
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,34.92,24.14
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,21.06,9.37
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,25.6,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,72.09,33.64
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,141.82,104.96
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,218.85,170.87
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,282.73,226.74
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,355.62,288.89
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,416.97,339.92
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,481.43,392.11
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,536.83,435.51
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,593.16,478.5
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,363.1,295.15
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,91.11,68.79
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,98.52,74.62
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,105.94,80.23
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,154.47,118.65
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,203.6,156.86
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,211.3,162.59
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,219.01,168.4
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,219.23,168.04
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,219.45,167.74
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,221.69,169.34
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,223.89,170.95
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,223.98,170.67
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,224.02,170.4
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,254.71,194.1
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,285.09,217.4
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,357.17,273.25
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,421.5,322.36
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,455.28,348.99
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,479.86,368.43
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,411.94,316.57
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,346.37,266.36
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,297.04,229.13
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,250.44,193.61
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,273.29,211.83
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,286.2,220.93
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,248.49,190.81
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,211.99,161.39
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,174.95,131.19
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,139.23,101.94
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,103.45,73.62
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,71.02,48.78
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,42.81,30.64
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,23.82,11.75
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,13.27,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.47,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.89,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,6.26,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,9.64,2.43
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,13.98,6.19
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,18.33,9.91
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,22.67,13.56
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,27.03,17.15
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,59.44,44.19
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,92.43,71.3
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,87.7,67.01
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,83.2,62.99
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,85.63,64.8
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,88.07,66.6
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,87.11,65.67
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,86.15,64.76
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,110.77,84.47
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,135.57,104.12
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,179.41,138.57
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,223.48,172.54
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,300.52,231.78
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,371.63,284.86
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,291.72,223.78
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,209.35,160.46
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,206.61,158.49
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,203.87,156.26
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,243.54,186.44
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,282.68,215.38
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,298.6,227.02
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,309.64,235.02
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,324.25,246.16
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,336.47,255.25
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,272.65,208.1
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,211.6,162.57
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,151.98,116.95
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,93.72,71.16
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,82.61,62.6
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,71.54,53.79
2016,2,21,16,45,0.0,62.5,0.25,20.0,62.5,60.4,44.79
2016,2,21,17,0,0.0,51.0,0.3,20.0,51.0,49.27,35.63
2016,2,21,17,15,0.0,39.5,0.3,19.5,39.5,38.14,26.37
2016,2,21,17,30,0.0,28.0,0.3,19.0,28.0,27.02,16.95
2016,2,21,17,45,0.0,18.0,0.35,19.0,18.0,17.36,8.59
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,7.71,0.18
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
