Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.35,13.0,0.5,0.49,0.0
2016,2,22,7,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,2,22,7,45,0.0,3.0,3.65,13.5,3.0,2.89,0.0
2016,2,22,8,0,0.0,5.0,3.8,14.0,5.0,4.82,0.0
2016,2,22,8,15,0.0,7.5,3.75,14.5,7.5,7.23,0.52
2016,2,22,8,30,0.0,10.0,3.7,15.0,10.0,9.64,2.6
2016,2,22,8,45,59.5,85.5,3.7,15.5,108.0,125.94,101.76
2016,2,22,9,0,119.0,161.0,3.7,16.0,206.0,250.54,204.7
2016,2,22,9,15,59.5,117.0,3.55,16.0,139.5,157.98,127.65
2016,2,22,9,30,0.0,73.0,3.4,16.0,73.0,70.58,53.6
2016,2,22,9,45,0.0,109.0,3.3,16.5,109.0,106.37,82.95
2016,2,22,10,0,0.0,145.0,3.2,17.0,145.0,142.87,112.25
2016,2,22,10,15,3.0,168.5,3.05,17.5,170.5,168.96,132.77
2016,2,22,10,30,6.0,192.0,2.9,18.0,196.0,195.21,153.15
2016,2,22,10,45,20.0,235.0,2.75,18.5,248.5,250.99,196.8
2016,2,22,11,0,34.0,278.0,2.6,19.0,301.0,316.6,246.92
2016,2,22,11,15,30.5,281.0,2.45,19.0,302.5,315.98,245.54
2016,2,22,11,30,27.0,284.0,2.3,19.0,304.0,306.66,237.82
2016,2,22,11,45,26.0,287.5,2.15,19.5,307.0,308.86,238.61
2016,2,22,12,0,25.0,291.0,2.0,20.0,310.0,310.99,239.33
2016,2,22,12,15,53.0,328.5,1.85,20.0,369.0,382.16,293.22
2016,2,22,12,30,81.0,366.0,1.7,20.0,428.0,444.72,339.21
2016,2,22,12,45,56.5,340.0,1.6,20.5,383.5,393.97,299.94
2016,2,22,13,0,32.0,314.0,1.5,21.0,339.0,344.1,261.81
2016,2,22,13,15,48.0,330.5,1.45,21.0,367.0,372.78,283.74
2016,2,22,13,30,64.0,347.0,1.4,21.0,395.0,400.48,304.35
2016,2,22,13,45,64.0,339.0,1.4,21.0,386.0,389.35,296.2
2016,2,22,14,0,64.0,331.0,1.4,21.0,377.0,378.08,288.2
2016,2,22,14,15,437.0,234.0,1.4,21.0,531.5,558.35,429.31
2016,2,22,14,30,810.0,137.0,1.4,21.0,686.0,700.71,534.65
2016,2,22,14,45,795.0,135.0,1.4,21.0,652.0,656.5,501.31
2016,2,22,15,0,780.0,133.0,1.4,21.0,618.0,611.1,468.26
2016,2,22,15,15,761.5,129.5,1.45,21.0,578.0,561.04,431.31
2016,2,22,15,30,743.0,126.0,1.5,21.0,538.0,510.67,393.02
2016,2,22,15,45,719.0,121.0,1.6,21.0,492.5,456.26,350.7
2016,2,22,16,0,695.0,116.0,1.7,21.0,447.0,402.7,307.61
2016,2,22,16,15,661.0,109.5,1.65,20.5,397.0,345.24,260.55
2016,2,22,16,30,627.0,103.0,1.6,20.0,347.0,290.37,214.42
2016,2,22,16,45,582.5,94.0,1.6,19.5,295.0,233.42,166.37
2016,2,22,17,0,538.0,85.0,1.6,19.0,243.0,180.94,122.19
2016,2,22,17,15,467.5,74.0,1.55,18.0,191.0,127.91,80.56
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,81.94,48.25
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,40.21,24.98
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,24.19,13.17
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,15.24,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,108.5,14.0,5.15,12.5,22.0,40.14,0.0
2016,2,23,7,30,217.0,28.0,5.3,12.0,44.0,109.67,67.6
2016,2,23,7,45,364.5,38.5,5.45,12.0,93.5,187.26,143.66
2016,2,23,8,0,512.0,49.0,5.6,12.0,143.0,278.44,224.43
2016,2,23,8,15,584.5,56.5,5.8,12.5,198.0,346.54,285.97
2016,2,23,8,30,657.0,64.0,6.0,13.0,253.0,420.73,350.93
2016,2,23,8,45,328.5,61.5,6.25,13.5,156.0,265.8,223.29
2016,2,23,9,0,0.0,59.0,6.5,14.0,59.0,57.01,42.89
2016,2,23,9,15,0.0,75.5,6.7,14.0,75.5,73.0,56.33
2016,2,23,9,30,0.0,92.0,6.9,14.0,92.0,89.34,69.86
2016,2,23,9,45,0.0,102.0,7.1,14.5,102.0,99.24,77.75
2016,2,23,10,0,0.0,112.0,7.3,15.0,112.0,109.15,85.57
2016,2,23,10,15,19.0,185.0,7.5,15.0,197.0,198.49,159.44
2016,2,23,10,30,38.0,258.0,7.7,15.0,282.0,299.44,241.27
2016,2,23,10,45,19.5,210.0,7.9,15.0,222.5,224.49,179.73
2016,2,23,11,0,1.0,162.0,8.1,15.0,163.0,159.73,126.15
2016,2,23,11,15,199.5,240.0,8.2,15.0,384.0,433.72,353.58
2016,2,23,11,30,398.0,318.0,8.3,15.0,605.0,691.91,558.83
2016,2,23,11,45,398.5,326.0,8.5,15.0,619.0,701.72,565.44
2016,2,23,12,0,399.0,334.0,8.7,15.0,633.0,709.8,571.42
2016,2,23,12,15,672.0,221.5,8.75,15.0,732.5,837.77,677.72
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,943.69,758.11
2016,2,23,12,45,612.5,242.0,8.9,15.0,710.5,793.54,641.44
2016,2,23,13,0,280.0,375.0,9.0,15.0,589.0,631.3,506.29
2016,2,23,13,15,221.0,377.0,9.0,14.5,545.0,570.87,458.94
2016,2,23,13,30,162.0,379.0,9.0,14.0,501.0,518.4,417.01
2016,2,23,13,45,142.0,368.0,9.0,14.0,473.0,485.25,390.64
2016,2,23,14,0,122.0,357.0,9.0,14.0,445.0,452.78,364.7
2016,2,23,14,15,109.0,341.0,9.0,13.5,417.5,417.43,337.32
2016,2,23,14,30,96.0,325.0,9.0,13.0,390.0,387.15,313.74
2016,2,23,14,45,51.5,260.5,9.05,13.0,295.0,289.21,234.23
2016,2,23,15,0,7.0,196.0,9.1,13.0,200.0,194.24,156.12
2016,2,23,15,15,3.5,177.0,9.1,12.5,179.0,173.24,139.41
2016,2,23,15,30,0.0,158.0,9.1,12.0,158.0,152.66,122.88
2016,2,23,15,45,0.0,137.0,9.1,12.0,137.0,132.23,106.17
2016,2,23,16,0,0.0,116.0,9.1,12.0,116.0,111.91,89.42
2016,2,23,16,15,0.0,103.5,8.95,11.5,103.5,99.79,79.61
2016,2,23,16,30,0.0,91.0,8.8,11.0,91.0,87.7,69.71
2016,2,23,16,45,0.0,77.5,8.7,10.5,77.5,74.71,58.88
2016,2,23,17,0,0.0,64.0,8.6,10.0,64.0,61.76,47.9
2016,2,23,17,15,257.5,59.5,8.4,9.5,109.5,86.84,57.96
2016,2,23,17,30,515.0,55.0,8.2,9.0,155.0,84.62,47.66
2016,2,23,17,45,409.0,42.5,8.0,8.5,105.0,38.89,23.24
2016,2,23,18,0,303.0,30.0,7.8,8.0,55.0,23.93,13.79
2016,2,23,18,15,151.5,15.0,7.7,7.5,27.5,14.74,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,216.5,12.0,4.9,3.5,29.5,65.03,0.0
2016,2,24,7,30,433.0,24.0,5.1,4.0,59.0,168.58,111.92
2016,2,24,7,45,548.0,33.0,5.35,5.0,112.5,244.42,192.8
2016,2,24,8,0,663.0,42.0,5.6,6.0,166.0,331.06,272.78
2016,2,24,8,15,726.5,47.5,5.8,6.5,224.5,400.97,338.02
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,475.66,405.1
2016,2,24,8,45,831.5,56.5,6.25,8.0,341.0,539.96,460.66
2016,2,24,9,0,873.0,60.0,6.5,9.0,399.0,602.12,512.55
2016,2,24,9,15,899.0,63.0,6.45,9.5,453.0,658.35,558.07
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,714.05,600.07
2016,2,24,9,45,947.5,66.5,6.4,10.5,556.5,763.36,635.77
2016,2,24,10,0,970.0,67.0,6.4,11.0,606.0,811.12,669.68
2016,2,24,10,15,983.0,68.5,6.3,11.5,649.0,850.68,696.39
2016,2,24,10,30,996.0,70.0,6.2,12.0,692.0,887.44,720.64
2016,2,24,10,45,1009.0,68.5,6.15,12.5,728.0,917.73,740.02
2016,2,24,11,0,1022.0,67.0,6.1,13.0,764.0,944.75,756.89
2016,2,24,11,15,1028.5,68.0,6.0,13.0,791.5,965.52,770.28
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,982.41,780.9
2016,2,24,11,45,1033.0,74.5,5.8,13.5,838.0,992.84,785.43
2016,2,24,12,0,1031.0,80.0,5.7,14.0,857.0,999.04,787.04
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.5,998.55,785.5
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,993.92,781.2
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,984.08,772.23
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,970.14,760.54
2016,2,24,13,15,1037.5,77.5,5.3,15.0,868.0,949.76,745.54
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,925.51,727.92
2016,2,24,13,45,1033.0,75.5,5.1,15.5,841.0,895.27,704.72
2016,2,24,14,0,1030.0,74.0,5.0,16.0,823.0,861.49,679.13
2016,2,24,14,15,1024.0,73.5,4.9,16.0,796.5,823.19,651.59
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,781.88,621.79
2016,2,24,14,45,1010.5,71.0,4.75,16.0,735.0,735.23,588.15
2016,2,24,15,0,1003.0,69.0,4.7,16.0,700.0,686.14,549.77
2016,2,24,15,15,990.5,67.5,4.55,15.5,657.5,632.5,507.48
2016,2,24,15,30,978.0,66.0,4.4,15.0,615.0,577.37,462.83
2016,2,24,15,45,962.0,63.5,4.3,15.0,566.5,518.36,413.13
2016,2,24,16,0,946.0,61.0,4.2,15.0,518.0,458.8,361.55
2016,2,24,16,15,921.5,58.5,3.65,14.5,464.0,395.87,306.01
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,333.9,250.02
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,269.36,191.58
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,207.73,136.09
2016,2,24,17,15,767.5,44.0,1.9,12.0,236.5,143.34,82.28
2016,2,24,17,30,710.0,39.0,1.7,11.0,178.0,86.94,41.56
2016,2,24,17,45,603.5,31.5,1.55,10.0,123.0,34.06,16.46
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,19.58,10.48
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,11.8,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,65.09,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,168.74,114.07
2016,2,25,7,45,533.5,35.0,2.7,8.0,114.5,242.89,189.34
2016,2,25,8,0,646.0,44.0,3.0,9.0,168.0,328.21,266.09
2016,2,25,8,15,709.5,50.0,2.85,10.0,226.0,398.11,328.13
2016,2,25,8,30,773.0,56.0,2.7,11.0,284.0,472.79,391.14
2016,2,25,8,45,811.0,60.5,2.55,12.0,341.0,535.69,441.82
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,599.92,490.96
2016,2,25,9,15,875.5,68.0,2.35,13.5,451.5,651.83,530.02
2016,2,25,9,30,902.0,71.0,2.3,14.0,505.0,707.01,568.58
2016,2,25,9,45,919.5,74.0,2.3,15.0,553.5,754.84,599.29
2016,2,25,10,0,937.0,77.0,2.3,16.0,602.0,800.81,627.96
2016,2,25,10,15,950.0,79.0,2.25,16.5,644.5,839.95,651.98
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,876.39,673.78
2016,2,25,10,45,971.5,83.0,2.2,17.5,721.5,906.14,691.18
2016,2,25,11,0,980.0,85.0,2.2,18.0,756.0,932.54,706.26
2016,2,25,11,15,986.0,86.0,2.2,18.0,783.0,952.14,718.1
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,968.01,727.6
2016,2,25,11,45,994.5,88.0,2.25,18.5,827.5,976.95,731.8
2016,2,25,12,0,997.0,89.0,2.3,19.0,845.0,981.93,733.59
2016,2,25,12,15,998.5,89.5,2.3,19.0,854.0,981.49,732.82
2016,2,25,12,30,1000.0,90.0,2.3,19.0,863.0,977.05,729.63
2016,2,25,12,45,998.0,90.5,2.35,19.0,862.5,965.58,722.47
2016,2,25,13,0,996.0,91.0,2.4,19.0,862.0,950.23,712.89
2016,2,25,13,15,993.5,91.0,2.45,19.0,852.5,930.14,700.23
2016,2,25,13,30,991.0,91.0,2.5,19.0,843.0,906.38,685.14
2016,2,25,13,45,984.5,91.0,2.6,19.0,824.0,875.9,665.86
2016,2,25,14,0,978.0,91.0,2.7,19.0,805.0,842.23,644.24
2016,2,25,14,15,970.0,90.0,2.75,19.0,778.0,803.42,618.49
2016,2,25,14,30,962.0,89.0,2.8,19.0,751.0,761.91,590.59
2016,2,25,14,45,944.0,90.5,2.9,19.0,714.0,713.89,557.24
2016,2,25,15,0,926.0,92.0,3.0,19.0,677.0,664.4,520.42
2016,2,25,15,15,910.5,89.5,3.1,18.5,635.0,611.21,480.78
2016,2,25,15,30,895.0,87.0,3.2,18.0,593.0,557.0,438.93
2016,2,25,15,45,873.0,84.5,3.35,17.5,544.5,498.4,392.27
2016,2,25,16,0,851.0,82.0,3.5,17.0,496.0,440.34,344.26
2016,2,25,16,15,822.0,78.0,3.45,16.5,443.0,378.84,291.7
2016,2,25,16,30,793.0,74.0,3.4,16.0,390.0,319.07,239.12
2016,2,25,16,45,749.0,69.0,3.35,15.5,333.5,256.56,183.94
2016,2,25,17,0,705.0,64.0,3.3,15.0,277.0,198.19,132.54
2016,2,25,17,15,639.5,57.0,3.3,14.0,220.5,137.53,82.62
2016,2,25,17,30,574.0,50.0,3.3,13.0,164.0,85.95,45.38
2016,2,25,17,45,462.5,39.5,3.35,12.0,112.5,38.02,20.69
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,22.56,12.98
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,14.25,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,58.49,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,156.38,110.29
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,228.35,181.41
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,312.44,257.12
2016,2,26,8,15,649.0,56.0,2.45,6.0,220.0,381.28,318.97
2016,2,26,8,30,715.0,63.0,2.7,7.0,277.0,453.05,381.03
2016,2,26,8,45,757.0,68.0,2.95,8.0,333.5,516.29,433.87
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,581.32,486.17
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.0,637.73,529.47
2016,2,26,9,30,856.0,81.0,2.9,10.0,496.0,693.9,570.18
2016,2,26,9,45,876.0,84.0,2.75,10.5,544.5,742.11,602.55
2016,2,26,10,0,896.0,87.0,2.6,11.0,593.0,784.1,629.48
2016,2,26,10,15,910.5,89.0,2.45,11.5,635.0,823.19,653.67
2016,2,26,10,30,925.0,91.0,2.3,12.0,677.0,859.8,675.52
2016,2,26,10,45,934.5,93.5,2.15,12.5,712.0,890.05,692.4
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,917.11,706.75
2016,2,26,11,15,951.5,97.0,1.8,13.0,774.0,937.41,716.89
2016,2,26,11,30,959.0,98.0,1.6,13.0,801.0,954.15,724.38
2016,2,26,11,45,962.5,99.5,1.45,13.5,819.0,964.21,726.59
2016,2,26,12,0,966.0,101.0,1.3,14.0,837.0,970.43,726.24
2016,2,26,12,15,968.0,101.5,1.2,14.5,846.0,970.36,722.66
2016,2,26,12,30,970.0,102.0,1.1,15.0,855.0,966.4,716.72
2016,2,26,12,45,970.5,101.5,1.0,15.5,855.5,956.19,706.89
2016,2,26,13,0,971.0,101.0,0.9,16.0,856.0,942.16,694.82
2016,2,26,13,15,968.5,100.5,0.9,16.0,846.5,921.84,682.04
2016,2,26,13,30,966.0,100.0,0.9,16.0,837.0,897.96,667.08
2016,2,26,13,45,962.0,98.5,0.95,16.5,819.5,868.39,648.04
2016,2,26,14,0,958.0,97.0,1.0,17.0,802.0,835.59,626.82
2016,2,26,14,15,951.0,96.0,1.05,17.0,775.0,798.03,603.38
2016,2,26,14,30,944.0,95.0,1.1,17.0,748.0,757.76,577.79
2016,2,26,14,45,933.5,93.0,1.2,17.0,713.5,711.68,547.63
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,663.61,513.67
2016,2,26,15,15,908.5,89.0,1.35,16.5,637.0,611.53,476.01
2016,2,26,15,30,894.0,87.0,1.4,16.0,595.0,558.34,436.06
2016,2,26,15,45,873.5,84.0,1.5,16.0,547.0,499.87,390.05
2016,2,26,16,0,853.0,81.0,1.6,16.0,499.0,441.82,342.56
2016,2,26,16,15,824.5,77.0,1.45,15.5,446.0,380.29,290.61
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,320.43,238.59
2016,2,26,16,45,754.0,68.5,1.2,14.5,337.0,258.61,184.59
2016,2,26,17,0,712.0,64.0,1.1,14.0,281.0,200.71,133.97
2016,2,26,17,15,647.5,57.0,1.1,13.0,224.5,139.62,83.96
2016,2,26,17,30,583.0,50.0,1.1,12.0,168.0,87.49,46.25
2016,2,26,17,45,472.5,40.0,1.15,11.0,116.0,39.29,21.27
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,23.36,13.93
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,14.74,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,53.72,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,143.96,101.76
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,213.65,167.69
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,294.78,239.51
2016,2,27,8,15,585.0,64.0,2.9,11.0,214.5,362.34,298.95
2016,2,27,8,30,652.0,72.0,3.1,12.0,270.0,435.33,360.74
2016,2,27,8,45,693.5,78.5,3.35,13.0,325.0,497.02,411.36
2016,2,27,9,0,735.0,85.0,3.6,14.0,380.0,560.67,461.72
2016,2,27,9,15,765.5,90.0,3.7,14.5,432.5,614.32,503.28
2016,2,27,9,30,796.0,95.0,3.8,15.0,485.0,670.73,545.7
2016,2,27,9,45,815.5,99.0,3.9,15.5,532.0,717.67,578.42
2016,2,27,10,0,835.0,103.0,4.0,16.0,579.0,763.13,609.58
2016,2,27,10,15,851.0,106.0,4.05,16.5,620.5,802.92,635.96
2016,2,27,10,30,867.0,109.0,4.1,17.0,662.0,840.45,660.44
2016,2,27,10,45,877.0,112.0,4.15,17.5,696.0,870.41,679.29
2016,2,27,11,0,887.0,115.0,4.2,18.0,730.0,897.36,695.97
2016,2,27,11,15,894.5,116.5,4.2,18.0,756.5,917.29,708.78
2016,2,27,11,30,902.0,118.0,4.2,18.0,783.0,928.54,715.63
2016,2,27,11,45,906.5,119.5,4.2,18.5,801.0,938.95,720.73
2016,2,27,12,0,911.0,121.0,4.2,19.0,819.0,945.75,723.44
2016,2,27,12,15,913.0,121.5,4.2,19.0,828.0,945.6,722.88
2016,2,27,12,30,915.0,122.0,4.2,19.0,837.0,941.78,719.99
2016,2,27,12,45,914.5,122.0,4.25,19.5,837.0,931.57,711.74
2016,2,27,13,0,914.0,122.0,4.3,20.0,837.0,917.78,701.2
2016,2,27,13,15,911.0,121.5,4.3,20.0,827.5,897.85,687.6
2016,2,27,13,30,908.0,121.0,4.3,20.0,818.0,874.57,671.77
2016,2,27,13,45,901.5,121.0,4.3,20.0,800.0,845.8,652.11
2016,2,27,14,0,895.0,121.0,4.3,20.0,782.0,814.12,630.39
2016,2,27,14,15,887.0,119.5,4.25,20.0,755.5,779.16,606.07
2016,2,27,14,30,879.0,118.0,4.2,20.0,729.0,739.28,578.1
2016,2,27,14,45,865.0,116.5,4.2,20.0,694.5,693.23,543.94
2016,2,27,15,0,851.0,115.0,4.2,20.0,660.0,645.69,507.77
2016,2,27,15,15,835.0,112.0,4.1,19.5,619.0,594.3,468.56
2016,2,27,15,30,819.0,109.0,4.0,19.0,578.0,542.18,427.68
2016,2,27,15,45,795.5,105.5,3.95,19.0,530.5,485.55,381.49
2016,2,27,16,0,772.0,102.0,3.9,19.0,483.0,428.38,333.68
2016,2,27,16,15,741.0,97.0,3.55,18.5,431.0,368.86,283.16
2016,2,27,16,30,710.0,92.0,3.2,18.0,379.0,311.44,233.25
2016,2,27,16,45,664.0,85.5,2.85,17.5,324.5,251.15,180.89
2016,2,27,17,0,618.0,79.0,2.5,17.0,270.0,195.4,132.65
2016,2,27,17,15,550.5,70.0,2.3,16.0,215.0,139.13,87.09
2016,2,27,17,30,483.0,61.0,2.1,15.0,160.0,90.65,52.08
2016,2,27,17,45,375.0,48.0,1.95,14.5,110.0,45.64,27.18
2016,2,27,18,0,267.0,35.0,1.8,14.0,60.0,27.16,16.94
2016,2,27,18,15,133.5,17.5,1.95,13.5,30.0,13.77,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,55.0,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,124.73,88.64
2016,2,28,7,45,328.0,51.5,4.5,13.0,107.0,192.74,150.34
2016,2,28,8,0,440.0,66.0,4.7,14.0,156.0,273.86,221.05
2016,2,28,8,15,510.0,76.0,5.05,14.5,210.5,341.66,280.72
2016,2,28,8,30,580.0,86.0,5.4,15.0,265.0,415.19,343.68
2016,2,28,8,45,623.5,94.5,5.75,16.0,319.0,477.22,394.96
2016,2,28,9,0,667.0,103.0,6.1,17.0,373.0,541.48,446.47
2016,2,28,9,15,343.5,144.5,6.2,17.5,284.5,399.28,328.17
2016,2,28,9,30,20.0,186.0,6.3,18.0,196.0,201.29,160.46
2016,2,28,9,45,21.0,203.5,6.4,18.5,215.0,220.08,175.08
2016,2,28,10,0,22.0,221.0,6.5,19.0,234.0,238.89,189.32
2016,2,28,10,15,38.0,251.0,6.4,19.0,275.0,291.87,231.32
2016,2,28,10,30,54.0,281.0,6.3,19.0,316.0,337.52,267.04
2016,2,28,10,45,34.5,262.5,6.2,19.5,285.5,300.31,236.17
2016,2,28,11,0,15.0,244.0,6.1,20.0,255.0,255.41,199.46
2016,2,28,11,15,40.0,293.5,6.0,20.5,323.5,337.28,263.32
2016,2,28,11,30,65.0,343.0,5.9,21.0,392.0,412.02,320.21
2016,2,28,11,45,58.0,345.0,5.8,21.5,389.5,406.78,314.75
2016,2,28,12,0,51.0,347.0,5.7,22.0,387.0,401.33,309.4
2016,2,28,12,15,456.5,247.0,5.5,22.0,605.5,679.18,529.8
2016,2,28,12,30,862.0,147.0,5.3,22.0,824.0,928.63,711.44
2016,2,28,12,45,862.0,146.5,5.15,22.5,824.0,918.37,700.35
2016,2,28,13,0,862.0,146.0,5.0,23.0,824.0,904.67,688.56
2016,2,28,13,15,859.0,145.5,4.8,23.0,814.5,885.06,673.86
2016,2,28,13,30,856.0,145.0,4.6,23.0,805.0,862.27,657.09
2016,2,28,13,45,852.0,142.5,4.45,23.0,787.5,833.59,636.62
2016,2,28,14,0,848.0,140.0,4.3,23.0,770.0,802.06,614.56
2016,2,28,14,15,839.0,138.0,4.15,23.0,743.5,764.65,588.34
2016,2,28,14,30,830.0,136.0,4.0,23.0,717.0,725.06,559.92
2016,2,28,14,45,811.5,136.0,3.85,23.0,682.0,679.2,525.61
2016,2,28,15,0,793.0,136.0,3.7,23.0,647.0,632.29,490.0
2016,2,28,15,15,775.0,132.5,3.55,23.0,606.0,581.32,450.81
2016,2,28,15,30,757.0,129.0,3.4,23.0,565.0,529.98,410.51
2016,2,28,15,45,734.5,123.5,3.3,23.0,518.5,474.46,366.24
2016,2,28,16,0,712.0,118.0,3.2,23.0,472.0,419.63,321.4
2016,2,28,16,15,679.0,112.0,2.85,22.0,421.0,361.41,273.76
2016,2,28,16,30,646.0,106.0,2.5,21.0,370.0,305.66,226.93
2016,2,28,16,45,600.5,98.0,2.2,20.5,316.5,247.56,177.61
2016,2,28,17,0,555.0,90.0,1.9,20.0,263.0,194.07,132.32
2016,2,28,17,15,486.0,79.5,1.8,19.0,209.5,139.81,89.32
2016,2,28,17,30,417.0,69.0,1.7,18.0,156.0,92.4,55.27
2016,2,28,17,45,315.5,53.5,1.65,17.5,107.5,48.85,30.06
2016,2,28,18,0,214.0,38.0,1.6,17.0,59.0,29.57,18.84
2016,2,28,18,15,107.0,19.0,1.65,16.5,29.5,14.99,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.5,21.0,1.3,14.5,28.0,46.78,0.0
2016,2,29,7,30,143.0,42.0,1.5,15.0,56.0,103.3,73.98
2016,2,29,7,45,249.0,60.0,1.75,15.5,104.0,175.03,135.71
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,253.37,202.42
2016,2,29,8,15,425.5,91.0,2.1,16.5,205.0,319.59,258.57
2016,2,29,8,30,496.0,104.0,2.2,17.0,258.0,392.2,318.26
2016,2,29,8,45,248.0,110.5,2.3,17.5,187.5,270.72,220.48
2016,2,29,9,0,0.0,117.0,2.4,18.0,117.0,115.81,90.49
2016,2,29,9,15,0.0,133.0,2.45,18.5,133.0,131.75,103.24
2016,2,29,9,30,0.0,149.0,2.5,19.0,149.0,147.7,115.54
2016,2,29,9,45,35.5,205.5,2.65,19.5,226.0,240.26,189.68
2016,2,29,10,0,71.0,262.0,2.8,20.0,303.0,330.36,259.6
2016,2,29,10,15,74.0,279.0,2.85,20.5,325.0,351.75,274.62
2016,2,29,10,30,77.0,296.0,2.9,21.0,347.0,373.05,289.68
2016,2,29,10,45,59.0,298.0,2.95,21.5,338.0,359.81,277.94
2016,2,29,11,0,41.0,300.0,3.0,22.0,329.0,345.86,265.86
2016,2,29,11,15,57.0,325.5,3.05,22.0,367.5,386.79,296.78
2016,2,29,11,30,73.0,351.0,3.1,22.0,406.0,427.74,327.22
2016,2,29,11,45,446.0,257.5,3.15,22.5,602.0,686.66,526.33
2016,2,29,12,0,819.0,164.0,3.2,23.0,798.0,921.74,691.6
2016,2,29,12,15,454.0,274.5,3.25,23.0,627.0,708.31,536.85
2016,2,29,12,30,89.0,385.0,3.3,23.0,456.0,472.11,356.85
2016,2,29,12,45,79.0,379.5,3.35,23.0,442.5,455.05,345.11
2016,2,29,13,0,69.0,374.0,3.4,23.0,429.0,438.02,332.42
2016,2,29,13,15,234.0,359.5,3.4,23.0,542.0,566.58,431.65
2016,2,29,13,30,399.0,345.0,3.4,23.0,655.0,686.85,521.11
2016,2,29,13,45,606.5,250.5,3.45,23.0,709.0,750.01,571.05
2016,2,29,14,0,814.0,156.0,3.5,23.0,763.0,795.84,607.05
2016,2,29,14,15,527.0,248.0,3.5,23.0,636.0,646.6,495.59
2016,2,29,14,30,240.0,340.0,3.5,23.0,509.0,507.4,388.37
2016,2,29,14,45,467.5,260.0,3.55,23.0,569.5,574.34,443.14
2016,2,29,15,0,695.0,180.0,3.6,23.0,630.0,617.7,477.87
2016,2,29,15,15,675.0,175.0,3.6,23.0,590.0,567.98,439.78
2016,2,29,15,30,655.0,170.0,3.6,23.0,550.0,518.38,401.44
2016,2,29,15,45,630.0,163.0,3.6,23.0,504.0,464.85,359.24
2016,2,29,16,0,605.0,156.0,3.6,23.0,458.0,411.37,316.12
2016,2,29,16,15,569.0,147.5,3.3,22.5,408.0,354.98,270.15
2016,2,29,16,30,533.0,139.0,3.0,22.0,358.0,301.58,225.75
2016,2,29,16,45,491.0,126.0,2.75,21.5,306.0,245.73,179.21
2016,2,29,17,0,449.0,113.0,2.5,21.0,254.0,194.2,136.31
2016,2,29,17,15,381.5,98.5,2.25,20.0,202.0,142.17,95.48
2016,2,29,17,30,314.0,84.0,2.0,19.0,150.0,97.97,63.47
2016,2,29,17,45,234.0,63.0,1.75,18.5,103.5,57.68,38.07
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,34.32,22.96
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,17.63,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,91.5,21.0,3.25,15.5,30.5,52.39,7.27
2016,3,1,7,30,183.0,42.0,3.4,16.0,61.0,121.26,87.84
2016,3,1,7,45,293.0,58.0,3.6,17.0,110.5,189.77,147.11
2016,3,1,8,0,403.0,74.0,3.8,18.0,160.0,270.33,215.6
2016,3,1,8,15,232.0,100.0,3.85,18.5,152.5,231.05,186.46
2016,3,1,8,30,61.0,126.0,3.9,19.0,145.0,167.2,133.75
2016,3,1,8,45,95.5,152.0,3.95,19.5,188.5,217.63,175.08
2016,3,1,9,0,130.0,178.0,4.0,20.0,232.0,278.0,223.37
2016,3,1,9,15,336.0,167.0,3.9,20.5,330.5,414.0,333.47
2016,3,1,9,30,542.0,156.0,3.8,21.0,429.0,568.22,453.17
2016,3,1,9,45,680.0,133.0,3.75,22.0,507.5,668.15,526.73
2016,3,1,10,0,818.0,110.0,3.7,23.0,586.0,768.24,595.61
2016,3,1,10,15,834.5,113.0,3.7,23.0,628.0,808.08,621.73
2016,3,1,10,30,851.0,116.0,3.7,23.0,670.0,845.71,646.48
2016,3,1,10,45,873.5,113.0,3.75,23.5,706.5,879.33,667.27
2016,3,1,11,0,896.0,110.0,3.8,24.0,743.0,905.18,682.61
2016,3,1,11,15,904.5,111.5,4.05,24.0,770.0,926.09,697.07
2016,3,1,11,30,913.0,113.0,4.3,24.0,797.0,943.62,709.34
2016,3,1,11,45,927.0,109.5,4.6,24.5,818.0,957.2,718.15
2016,3,1,12,0,941.0,106.0,4.9,25.0,839.0,967.19,725.19
2016,3,1,12,15,944.0,106.0,5.1,25.0,848.5,967.28,726.27
2016,3,1,12,30,947.0,106.0,5.3,25.0,858.0,963.55,724.88
2016,3,1,12,45,954.0,102.5,5.55,25.0,860.0,955.85,721.16
2016,3,1,13,0,961.0,99.0,5.8,25.0,862.0,944.26,714.76
2016,3,1,13,15,959.0,98.5,5.85,24.5,853.0,924.23,702.77
2016,3,1,13,30,957.0,98.0,5.9,24.0,844.0,900.62,688.31
2016,3,1,13,45,957.0,95.0,6.0,24.0,827.0,872.59,669.58
2016,3,1,14,0,957.0,92.0,6.1,24.0,810.0,841.15,648.35
2016,3,1,14,15,950.0,91.5,6.1,23.5,784.0,803.74,623.55
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,763.63,596.55
2016,3,1,14,45,924.0,93.5,6.1,23.0,721.5,716.0,562.48
2016,3,1,15,0,905.0,96.0,6.1,23.0,685.0,667.03,524.72
2016,3,1,15,15,890.5,93.5,6.05,22.5,643.0,614.74,484.62
2016,3,1,15,30,876.0,91.0,6.0,22.0,601.0,561.06,442.32
2016,3,1,15,45,857.5,87.5,5.95,22.0,553.5,503.7,395.16
2016,3,1,16,0,839.0,84.0,5.9,22.0,506.0,446.34,346.73
2016,3,1,16,15,811.0,80.0,5.6,21.5,453.5,385.19,294.53
2016,3,1,16,30,783.0,76.0,5.3,21.0,401.0,325.69,242.49
2016,3,1,16,45,746.0,70.5,5.05,20.5,345.5,264.35,188.56
2016,3,1,17,0,709.0,65.0,4.8,20.0,290.0,206.39,137.62
2016,3,1,17,15,648.0,58.5,4.4,19.0,233.5,145.7,87.63
2016,3,1,17,30,587.0,52.0,4.0,18.0,177.0,93.62,49.45
2016,3,1,17,45,487.5,42.0,3.6,17.5,124.5,44.51,22.83
2016,3,1,18,0,388.0,32.0,3.2,17.0,72.0,24.44,14.9
2016,3,1,18,15,194.0,16.0,3.2,16.5,36.0,12.1,0.0
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.0,38.0,81.15,25.54
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,180.79,134.87
2016,3,2,7,45,492.0,43.5,2.45,10.0,129.0,250.9,199.07
2016,3,2,8,0,588.0,54.0,2.6,11.0,182.0,330.97,269.66
2016,3,2,8,15,648.0,61.0,2.95,11.5,238.5,398.58,329.23
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,470.87,390.67
2016,3,2,8,45,740.0,74.5,3.7,13.0,349.5,528.11,437.51
2016,3,2,9,0,772.0,81.0,4.1,14.0,404.0,588.62,485.24
2016,3,2,9,15,799.0,85.5,4.05,14.5,456.5,644.04,527.38
2016,3,2,9,30,826.0,90.0,4.0,15.0,509.0,699.14,566.85
2016,3,2,9,45,836.5,96.5,3.95,16.0,554.5,743.47,595.66
2016,3,2,10,0,847.0,103.0,3.9,17.0,600.0,785.63,622.28
2016,3,2,10,15,861.0,105.5,3.9,17.5,641.0,823.75,646.87
2016,3,2,10,30,875.0,108.0,3.9,18.0,682.0,859.44,669.46
2016,3,2,10,45,877.5,114.0,3.9,18.5,714.0,886.51,685.77
2016,3,2,11,0,880.0,120.0,3.9,19.0,746.0,910.22,699.7
2016,3,2,11,15,886.5,121.5,3.95,19.5,771.5,929.07,710.56
2016,3,2,11,30,893.0,123.0,4.0,20.0,797.0,939.08,715.4
2016,3,2,11,45,887.5,129.5,4.05,20.5,812.0,950.99,721.73
2016,3,2,12,0,882.0,136.0,4.1,21.0,827.0,953.72,721.86
2016,3,2,12,15,883.5,137.0,4.2,21.0,835.0,953.2,721.66
2016,3,2,12,30,885.0,138.0,4.3,21.0,843.0,949.06,719.13
2016,3,2,12,45,869.5,146.0,4.45,21.5,839.0,933.57,707.85
2016,3,2,13,0,854.0,154.0,4.6,22.0,835.0,914.82,694.84
2016,3,2,13,15,850.0,153.5,4.6,22.0,825.0,894.18,680.84
2016,3,2,13,30,846.0,153.0,4.6,22.0,815.0,870.43,664.75
2016,3,2,13,45,824.5,159.5,4.65,22.5,793.0,836.65,640.66
2016,3,2,14,0,803.0,166.0,4.7,23.0,771.0,800.91,615.21
2016,3,2,14,15,793.0,163.5,4.7,23.0,744.0,764.36,589.91
2016,3,2,14,30,783.0,161.0,4.7,23.0,717.0,724.39,560.85
2016,3,2,14,45,484.5,238.0,4.75,23.0,577.0,565.9,439.47
2016,3,2,15,0,186.0,315.0,4.8,23.0,437.0,425.84,329.43
2016,3,2,15,15,453.5,230.0,4.7,23.0,502.5,492.92,384.4
2016,3,2,15,30,721.0,145.0,4.6,23.0,568.0,531.77,414.5
2016,3,2,15,45,367.0,163.0,4.6,23.0,378.0,337.68,263.45
2016,3,2,16,0,13.0,181.0,4.6,23.0,188.0,179.28,138.75
2016,3,2,16,15,298.0,154.0,4.3,22.5,279.0,259.84,200.57
2016,3,2,16,30,583.0,127.0,4.0,22.0,370.0,309.22,231.88
2016,3,2,16,45,535.5,117.5,3.75,21.5,317.0,251.16,182.88
2016,3,2,17,0,488.0,108.0,3.5,21.0,264.0,198.97,139.12
2016,3,2,17,15,421.5,95.0,3.3,20.0,211.0,145.94,97.05
2016,3,2,17,30,355.0,82.0,3.1,19.0,158.0,100.58,63.96
2016,3,2,17,45,262.5,63.0,2.9,18.5,110.0,57.19,36.88
2016,3,2,18,0,170.0,44.0,2.7,18.0,62.0,35.88,24.49
2016,3,2,18,15,85.0,22.0,3.0,18.0,31.0,18.46,0.74
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
