Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,55.73,21.18
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,120.91,88.42
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,198.19,154.25
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,283.8,226.97
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,239.28,193.43
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,168.85,135.09
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,368.03,299.89
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,582.31,469.43
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,636.6,510.37
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,693.57,552.3
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,748.73,591.59
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,799.02,626.88
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,838.46,654.86
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,875.43,681.07
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,908.35,702.99
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,938.43,722.87
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,959.36,736.79
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,976.65,748.29
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,987.54,753.91
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,994.58,756.97
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,994.66,756.35
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,990.76,753.13
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,980.76,745.81
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,966.81,735.9
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,946.56,721.47
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,922.61,704.57
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,894.31,684.68
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,862.49,662.36
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,823.81,634.93
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,782.29,605.42
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,735.29,571.99
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,686.39,535.1
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,633.4,494.68
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,579.11,452.17
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,521.1,404.79
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,462.64,355.8
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,400.67,303.84
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,338.29,250.12
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,274.81,194.35
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,214.45,141.3
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,153.36,90.76
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,98.65,50.41
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,47.07,22.92
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,23.21,14.01
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,11.46,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,93.04,45.91
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,205.48,155.02
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,279.26,221.71
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,360.9,292.93
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,429.55,351.73
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,502.24,411.24
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,565.19,460.79
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,629.26,509.27
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,685.05,550.08
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,735.82,584.75
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,782.29,614.56
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,826.75,642.41
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,865.33,666.35
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,901.18,688.01
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,929.44,703.3
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,954.26,716.13
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,973.95,725.44
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,989.93,732.28
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,997.71,734.44
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,1001.52,734.23
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,1000.59,733.2
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,995.71,729.83
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,983.32,720.4
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,967.14,708.75
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,946.19,695.52
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,921.66,680.04
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,891.2,661.2
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,857.58,640.16
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,818.94,615.56
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,777.63,588.87
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,731.01,558.12
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,682.45,523.41
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,629.45,484.12
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,575.34,442.85
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,516.68,397.11
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,458.55,350.2
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,396.51,299.4
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,336.07,248.3
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,273.22,194.21
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,214.1,143.09
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,152.37,92.68
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,99.39,53.61
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,49.19,25.75
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,26.82,17.31
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,13.17,1.05
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,80.96,43.96
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,171.32,128.82
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,242.6,191.2
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,324.4,260.9
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,392.08,318.02
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,464.62,376.93
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,527.62,425.91
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,592.73,474.74
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,566.15,451.01
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,526.86,417.28
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,657.91,517.47
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,794.99,613.42
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,771.94,593.65
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,730.9,560.58
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,830.3,631.1
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,920.33,689.85
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,940.23,700.86
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,956.71,710.36
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,965.53,714.9
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,970.68,717.2
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,970.14,716.86
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,965.88,714.26
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,954.92,706.42
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,940.37,696.34
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,919.85,683.34
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,895.98,668.16
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,865.4,648.43
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,832.02,626.73
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,796.45,603.12
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,755.99,575.95
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,706.14,540.93
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,655.85,504.02
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,602.89,465.48
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,548.05,424.28
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,493.15,380.59
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,438.99,336.46
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,379.11,287.7
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,321.53,239.48
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,261.96,188.87
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,206.92,142.06
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,150.96,97.04
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,102.57,61.48
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,55.62,33.31
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,32.3,21.86
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,16.3,3.51
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.71,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,15.43,7.21
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,25.09,15.68
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,34.75,24.08
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,45.88,33.57
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,57.01,42.89
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,67.67,51.65
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,78.38,60.31
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,88.77,68.59
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,99.16,76.77
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,97.03,74.61
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,94.98,72.57
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,101.89,77.85
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,108.81,83.1
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,118.7,90.71
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,128.59,98.28
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,128.05,97.51
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,127.52,96.78
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,148.12,112.88
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,168.73,128.87
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,170.57,130.25
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,172.38,131.65
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,161.0,122.41
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,149.69,113.28
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,147.67,111.71
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,145.66,110.17
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,439.72,345.4
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,712.01,550.23
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,565.78,436.87
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,430.45,330.86
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,425.92,328.56
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,416.53,322.14
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,373.84,290.04
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,332.93,259.06
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,291.8,227.21
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,253.29,197.2
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,222.37,173.23
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,192.24,149.57
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,211.59,158.39
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,203.92,141.24
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,149.28,97.23
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,102.61,62.82
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,58.15,35.75
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,34.7,23.71
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,17.49,4.89
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,4.33,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,8.67,1.51
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,14.46,6.52
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,20.26,11.5
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,27.02,17.22
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,33.79,22.85
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,41.53,29.2
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,49.28,35.46
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,94.8,72.9
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,141.94,111.11
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,121.13,93.65
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,100.94,76.85
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,169.06,131.74
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,238.44,186.72
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,250.76,195.64
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,263.09,204.59
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,370.42,288.73
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,471.11,365.94
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,530.58,411.32
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,580.86,449.53
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,613.84,474.8
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,645.65,499.1
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,591.56,457.05
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,538.08,415.4
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,439.81,340.38
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,350.34,270.91
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,287.9,222.91
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,231.65,179.13
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,207.69,160.53
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,184.05,142.06
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,127.13,96.83
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,70.64,51.54
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,173.63,134.85
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,272.18,213.51
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,200.53,156.82
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,131.92,102.1
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,102.22,78.51
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,72.52,54.54
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,62.34,46.31
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,52.17,37.98
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,41.52,29.2
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,30.89,20.27
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,21.71,12.39
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,12.53,4.99
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,6.26,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.9,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,26.84,14.11
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,48.74,34.25
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,84.33,64.36
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,118.86,93.55
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,152.84,121.87
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,187.87,150.52
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,100.27,78.14
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,17.37,8.76
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,195.66,156.06
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,383.08,304.18
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,308.9,243.15
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,231.23,179.29
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,260.99,202.24
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,290.93,224.98
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,458.43,355.02
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,621.2,475.83
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,638.29,486.47
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,654.37,496.87
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,809.95,615.6
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,957.92,717.96
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,875.1,658.64
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,783.61,588.32
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,807.52,606.14
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,828.14,620.8
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,861.67,647.63
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,882.56,660.97
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,853.19,640.38
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,821.0,618.26
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,783.37,592.65
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,743.48,565.39
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,695.34,529.73
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,646.84,492.9
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,595.7,454.97
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,544.34,415.96
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,489.16,373.25
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,434.71,329.92
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,283.43,215.01
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,171.04,131.39
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,204.51,151.43
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,207.96,142.73
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,152.87,98.81
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,105.67,64.26
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,60.62,36.96
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,36.18,25.01
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.21,6.59
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.48,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.96,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.93,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.89,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.86,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,18.34,9.77
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,31.87,20.98
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,28.01,17.68
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,24.15,14.41
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,30.44,19.5
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,36.73,24.54
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,31.9,20.51
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,27.07,16.52
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,44.5,30.59
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,61.95,44.52
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,71.17,51.94
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,80.39,59.38
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,188.38,145.23
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,298.07,230.0
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,292.11,224.98
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,286.14,220.33
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,229.21,176.04
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,173.02,132.05
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,145.59,110.6
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,118.4,89.16
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,121.28,91.55
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,124.15,93.92
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,156.07,119.35
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,187.68,144.4
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,237.03,183.43
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,286.17,221.92
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,154.76,119.48
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,26.09,15.8
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,79.81,59.89
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,132.87,103.09
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,70.59,52.77
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,10.61,3.4
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,16.41,8.27
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,91.75,71.47
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,170.91,136.4
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,157.32,124.54
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,144.07,113.17
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,153.26,120.41
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,162.51,127.67
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,125.02,96.84
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,88.13,66.57
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,91.08,68.88
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,94.04,71.19
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,123.45,94.77
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,152.94,118.17
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,116.03,88.47
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,79.45,58.94
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,135.92,104.5
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,192.56,149.66
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,198.62,154.73
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,204.61,159.84
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,261.39,205.09
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,317.5,249.31
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,239.61,188.01
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,163.13,127.11
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,133.23,103.29
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,103.58,79.43
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,148.37,116.09
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,192.33,151.83
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,119.81,93.34
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,47.36,33.88
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,57.99,42.99
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,68.64,52.16
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,58.95,44.2
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,49.27,36.17
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,40.07,28.5
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,30.89,20.68
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,22.19,13.12
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,13.5,6.06
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.74,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.96,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.93,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.89,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.86,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.82,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,108.08,85.86
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,220.17,176.94
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,280.77,225.0
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,343.87,274.3
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,315.29,249.88
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,284.22,223.59
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,194.82,152.55
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,115.73,88.66
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,122.14,93.56
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,128.56,98.32
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,225.52,175.12
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,323.88,250.83
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,407.46,313.78
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,482.48,368.89
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,611.08,466.22
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,736.65,557.65
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,665.5,503.39
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,589.14,446.21
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,675.36,513.31
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,753.21,571.95
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,635.72,484.48
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,526.19,401.78
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,348.99,269.72
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,181.11,139.14
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,112.61,85.43
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,44.49,30.69
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,99.68,75.67
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,154.41,119.95
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,83.21,62.74
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,11.59,3.98
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,99.83,76.95
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,181.72,143.26
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,155.4,121.93
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,129.98,101.44
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,105.93,82.18
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,81.52,62.36
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,58.53,43.27
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,36.9,26.28
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,20.74,9.94
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.93,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,39.89,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,113.58,80.65
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,190.45,147.61
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,263.09,210.77
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,345.75,280.92
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,412.03,336.26
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,482.59,393.09
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,452.13,367.3
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,398.51,322.12
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,437.36,351.17
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,475.07,378.21
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,423.27,334.97
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,363.97,285.76
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,454.39,354.98
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,538.8,417.16
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,546.48,419.9
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,552.66,422.0
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,505.73,385.74
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,448.53,341.98
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,596.68,453.54
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,744.24,558.62
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,710.13,532.08
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,667.8,501.2
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,597.53,449.93
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,522.14,394.29
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,651.57,493.59
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,764.97,577.25
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,816.24,618.36
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,848.14,641.5
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,718.76,548.45
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,596.47,455.01
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,524.32,402.07
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,455.95,350.83
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,529.34,411.65
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,570.17,444.47
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,398.18,310.91
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,263.82,205.84
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,319.11,247.29
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,339.11,254.51
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,277.19,200.34
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,219.66,149.8
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,160.88,101.05
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,108.48,61.19
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,58.44,31.15
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,30.24,20.56
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,19.78,9.52
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,10.81,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,21.25,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,58.48,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,134.76,96.44
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,219.95,170.65
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,296.18,237.66
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,382.88,311.97
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,451.26,368.91
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,521.51,425.1
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,589.28,477.23
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,659.25,529.08
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,714.74,567.92
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,765.07,601.89
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,814.28,633.52
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,861.88,663.44
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,899.79,687.46
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,934.84,709.48
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,963.91,728.03
