Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,989.61,744.32
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,1008.07,756.49
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,1022.74,766.27
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,1030.7,770.12
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,1034.66,771.45
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,1032.19,770.16
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,1025.71,766.33
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,1013.8,757.41
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,997.98,745.98
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,975.16,730.4
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,948.72,712.47
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,916.81,691.11
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,881.74,667.54
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,841.41,639.43
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,798.39,609.39
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,750.43,575.72
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,700.64,539.43
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,647.22,498.72
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,592.62,456.53
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,533.59,409.41
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,473.39,360.28
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,411.26,309.66
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,350.52,258.57
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,286.87,203.96
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,226.8,152.09
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,164.36,100.75
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,110.06,59.78
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,58.12,29.38
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,29.15,19.46
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,19.16,9.19
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,10.81,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,30.29,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,83.26,16.88
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,161.26,115.57
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,250.15,192.6
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,322.04,255.8
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,399.71,321.82
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,467.49,378.02
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,538.52,434.47
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,600.34,480.79
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,662.91,525.75
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,718.86,563.4
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,769.6,596.36
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,816.36,625.92
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,861.12,653.62
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,900.2,678.11
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,936.48,700.55
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,964.6,717.65
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,989.31,732.54
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,1008.05,743.86
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,1023.03,752.82
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,1031.86,756.33
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,1036.71,757.49
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,1034.55,755.69
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,1028.4,751.46
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,1015.57,741.86
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,998.89,729.98
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,976.53,715.55
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,950.55,698.8
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,918.68,678.13
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,883.67,655.32
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,843.43,629.51
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,800.52,601.79
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,750.8,568.08
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,699.82,531.73
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,646.06,492.17
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,590.73,450.44
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,531.62,404.07
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,472.69,356.65
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,410.71,306.85
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,350.29,256.72
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,287.83,203.75
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,226.71,151.66
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,166.17,102.36
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,112.06,61.77
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,60.54,31.36
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,30.87,20.77
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,20.47,10.31
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,11.8,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,17.04,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,44.81,12.98
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,104.01,74.8
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,174.9,135.41
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,236.18,188.43
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,304.43,246.18
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,363.84,295.49
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,428.1,347.21
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,530.96,427.28
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,638.41,507.9
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,692.76,544.33
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,746.54,578.49
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,795.65,608.35
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,843.43,636.47
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,875.31,654.71
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,909.56,674.46
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,938.89,691.07
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,965.16,705.6
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,983.68,715.49
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,998.6,723.18
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,1003.57,724.59
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,1004.6,723.67
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,1002.9,722.64
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,997.47,719.36
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,985.92,711.23
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,970.74,700.88
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,898.93,654.23
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,820.68,598.63
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,849.37,623.49
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,861.05,632.0
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,751.79,557.65
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,648.28,482.17
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,629.8,470.82
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,605.81,454.59
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,556.69,419.32
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,507.41,383.26
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,425.35,320.97
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,355.54,267.8
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,322.63,242.69
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,285.79,213.1
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,239.48,175.87
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,195.61,140.36
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,150.75,104.73
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,108.9,72.63
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,69.79,45.98
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,41.36,29.61
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,25.73,14.58
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,10.81,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,10.63,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,22.72,6.68
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,67.12,48.37
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,111.32,86.63
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,152.51,122.31
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,196.26,159.35
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,243.22,198.46
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,292.09,238.21
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,377.91,307.1
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,464.57,375.03
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,603.05,483.97
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,742.97,588.22
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,788.15,618.03
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,831.43,646.66
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,868.32,668.85
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,902.64,688.92
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,923.94,700.11
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,947.37,712.74
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,965.31,722.34
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,979.78,729.53
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,984.96,729.05
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,986.41,726.16
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,984.22,722.75
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,978.42,717.05
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,963.98,704.89
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,950.83,693.8
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,929.28,679.15
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,904.55,662.58
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,872.76,640.19
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,838.53,616.32
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,751.64,558.2
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,669.64,499.9
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,596.67,447.9
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,528.68,398.41
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,449.58,340.38
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,377.55,286.76
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,420.55,320.61
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,439.68,333.27
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,382.54,287.91
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,328.14,244.04
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,270.58,197.79
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,219.56,156.85
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,166.98,115.45
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,122.81,82.64
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,78.86,53.47
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,49.53,36.57
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,30.6,18.65
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,8.85,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,3.44,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,6.74,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,16.4,7.75
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,26.06,16.13
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,38.14,26.44
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,50.24,36.59
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,52.65,38.56
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,55.08,40.46
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,55.08,40.23
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,55.09,39.99
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,76.89,57.65
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,99.0,75.32
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,132.25,101.53
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,165.74,127.43
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,192.85,148.34
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,220.14,169.18
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,324.09,248.27
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,422.98,320.56
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,373.76,282.97
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,316.76,240.05
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,406.48,306.51
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,488.08,364.58
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,469.03,349.78
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,449.96,335.62
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,421.51,315.0
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,393.38,294.57
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,535.78,400.83
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,670.49,496.15
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,553.56,410.87
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,443.23,330.12
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,432.8,323.66
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,421.78,316.14
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,388.11,291.99
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,355.28,268.35
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,398.64,302.77
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,431.0,327.57
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,424.34,323.05
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,405.94,308.44
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,372.45,280.86
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,330.63,244.87
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,272.53,196.47
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,218.81,151.49
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,163.6,107.39
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,115.64,71.58
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,69.65,42.5
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,40.31,28.94
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,28.1,16.96
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,22.76,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,60.59,32.31
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,128.89,94.64
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,201.56,156.1
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,172.82,136.8
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,122.56,96.37
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,286.09,231.53
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,476.35,382.03
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,308.98,249.0
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,95.27,72.49
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,118.27,91.12
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,141.33,109.22
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,129.42,99.16
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,117.77,89.46
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,122.19,92.75
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,126.61,96.01
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,98.43,73.36
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,70.69,51.13
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,71.67,51.76
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,72.66,52.36
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,343.02,261.25
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,609.77,447.68
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,516.56,378.08
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,431.99,316.67
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,413.59,302.53
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,395.33,287.98
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,476.38,346.81
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,559.05,404.5
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,611.66,443.17
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,661.51,479.67
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,590.28,430.87
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,520.89,383.34
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,527.24,390.01
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,525.72,390.14
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,548.65,410.24
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,551.35,414.21
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,397.12,300.04
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,275.12,208.61
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,187.52,142.92
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,105.8,79.92
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,91.87,69.21
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,77.99,58.24
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,64.16,47.34
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,50.24,36.07
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,36.69,24.77
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,23.16,14.23
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,13.5,5.27
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,28.09,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,79.25,48.68
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,144.89,112.12
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,221.06,180.69
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,290.92,244.1
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,371.85,315.96
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,349.57,297.61
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,297.67,251.89
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,460.84,391.98
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,636.99,538.66
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,691.29,580.61
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,745.29,620.54
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,793.4,655.07
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,837.21,685.83
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,874.94,712.6
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,910.23,737.37
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,940.07,756.7
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,967.03,773.81
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,985.48,784.36
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,1000.48,792.43
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,1004.82,793.07
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,1011.57,795.66
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,1010.03,793.63
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,1004.81,789.12
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,994.25,779.44
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,980.03,767.31
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,958.76,752.02
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,934.12,734.4
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,904.99,713.59
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,872.66,690.45
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,833.63,662.15
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,792.11,631.93
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,747.48,599.61
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,700.53,563.74
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,647.11,522.21
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,592.46,478.65
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,535.23,431.12
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,477.63,382.02
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,415.8,328.77
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,355.46,275.35
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,293.34,219.25
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,232.05,163.77
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,172.03,112.0
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,118.15,69.14
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,66.06,36.0
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,32.89,23.57
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,22.66,13.44
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,11.61,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,42.56,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,117.52,76.33
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,188.2,145.94
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,272.45,222.05
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,342.26,285.42
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,418.65,352.24
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,485.32,409.32
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,553.02,465.31
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,614.15,513.33
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,675.77,559.98
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,730.13,598.05
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,783.62,634.53
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,829.47,664.83
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,868.25,689.48
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,906.22,715.01
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,941.47,738.54
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,969.66,755.55
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,994.52,770.2
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,1012.41,781.47
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,1026.62,790.36
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,1035.12,794.29
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,1039.77,795.71
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,1037.67,793.89
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,1031.68,789.61
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,1019.85,780.49
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,1004.21,768.91
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,982.15,754.04
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,956.56,736.8
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,925.62,716.25
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,891.44,693.34
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,851.56,665.85
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,809.04,636.3
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,762.4,603.76
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,713.66,568.3
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,659.97,527.52
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,605.12,484.66
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,545.83,436.24
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,486.94,386.71
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,424.15,333.08
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,362.68,279.08
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,299.84,222.6
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,239.61,168.01
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,177.7,114.61
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,119.17,67.84
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,65.41,33.76
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,29.99,21.14
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,21.59,12.73
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,12.48,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,50.44,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,138.0,92.95
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,209.96,163.21
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,295.94,240.64
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,365.28,303.17
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,443.25,370.45
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,510.36,426.46
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,579.94,482.23
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,642.0,530.1
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,704.41,575.62
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,754.46,609.42
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,807.31,644.58
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,853.65,674.59
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,897.78,702.59
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,935.38,725.64
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,970.01,746.44
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,997.7,762.35
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,1021.87,775.88
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,1039.46,786.49
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,1053.19,794.68
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,1061.05,797.63
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,1064.87,798.09
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,1061.66,794.09
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,1054.41,787.66
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,1041.73,778.31
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,1025.11,766.52
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,1002.32,752.18
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,975.86,735.41
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,943.29,714.84
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,907.49,691.91
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,867.35,665.14
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,824.43,636.23
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,774.28,602.15
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,722.72,565.83
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,668.29,525.76
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,612.67,483.5
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,552.82,435.87
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,491.49,385.61
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,428.69,333.01
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,367.19,279.83
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,302.71,222.83
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,241.49,168.23
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,177.77,113.89
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,122.0,69.78
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,68.19,35.86
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,32.59,23.28
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,23.35,14.19
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,13.35,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,43.47,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,118.93,81.48
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,187.94,145.76
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,270.48,219.2
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,342.2,283.36
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,421.42,352.03
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,487.66,408.8
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,556.83,466.31
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,615.19,512.73
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,676.38,559.88
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,729.47,598.2
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,781.63,635.16
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,827.28,665.32
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,870.9,693.47
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,902.31,713.58
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,936.09,735.33
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,963.65,752.44
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,987.98,767.21
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,1005.61,778.47
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1019.61,787.28
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,1025.74,789.36
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,1028.03,788.91
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,1025.29,786.37
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,1018.77,781.34
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,1006.14,770.66
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,989.86,757.6
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,967.69,741.79
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,942.13,723.69
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,910.67,700.33
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,876.22,674.95
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,836.52,646.92
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,794.37,617.05
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,749.05,584.91
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,701.45,549.77
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,648.03,509.38
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,592.98,466.71
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,534.32,419.33
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,475.92,370.93
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,414.51,319.5
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,354.73,268.04
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,290.26,211.76
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,231.35,159.9
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,172.53,110.52
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,119.9,69.55
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,69.18,37.8
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,36.17,25.75
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,25.61,15.7
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,14.08,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,8.85,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,34.11,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,89.7,60.6
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,158.19,120.42
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,234.11,186.31
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,186.37,150.72
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,108.96,86.06
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,146.39,117.09
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,191.36,153.79
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,244.1,196.12
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,299.08,239.42
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,388.71,310.73
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,475.93,378.65
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,654.02,520.69
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,834.2,655.23
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,870.65,679.02
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,904.67,701.4
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,933.3,718.6
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,959.04,733.64
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,887.96,679.61
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,801.47,608.66
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,907.78,689.34
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,1000.75,750.47
