Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,999.02,747.44
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,993.65,742.59
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,982.99,732.83
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,968.73,720.81
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,947.47,705.68
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,922.92,688.45
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,892.82,667.89
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,859.74,645.33
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,821.56,619.25
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,780.95,591.63
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,734.06,559.39
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,684.8,523.61
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,632.94,484.87
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,580.32,444.68
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,523.47,400.37
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,466.81,355.02
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,405.59,305.49
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,347.54,257.07
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,286.97,205.94
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,229.73,157.1
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,172.02,109.73
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,120.48,70.3
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,71.05,39.49
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,37.91,27.06
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,28.51,18.05
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,21.98,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,61.8,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,145.66,103.22
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,216.03,169.15
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,299.3,244.81
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,367.43,307.46
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,443.95,375.42
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,510.41,432.81
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,579.32,490.31
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,641.69,540.79
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,700.74,585.65
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,754.5,624.6
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,807.09,661.95
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,854.14,694.45
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,899.25,725.05
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,936.79,749.62
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,971.33,771.79
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,998.81,788.64
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,1022.78,802.91
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1040.71,814.13
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1054.76,822.67
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,1061.55,824.56
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,1064.28,823.72
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,1061.88,821.03
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1055.42,815.66
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,1042.95,804.99
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,1026.51,791.73
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,1003.92,775.53
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,977.63,756.83
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,945.97,732.97
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,910.95,706.86
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,870.77,678.46
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,827.76,647.94
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,779.0,613.07
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,728.38,576.49
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,674.04,535.03
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,618.38,491.46
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,559.41,443.22
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,499.94,393.31
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,436.51,339.28
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,371.92,282.99
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,307.49,225.53
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,245.78,170.04
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,183.24,116.25
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,126.14,70.74
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,70.82,35.76
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,29.48,20.5
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,22.04,13.24
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.0,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,64.27,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,149.43,106.66
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,220.14,170.69
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,303.23,243.34
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,371.47,302.26
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,445.18,363.14
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,508.69,415.83
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,576.61,470.26
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,635.33,515.43
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,694.06,558.42
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,746.85,593.58
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,798.56,627.16
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,837.89,651.24
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,879.45,676.57
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,915.95,697.96
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,949.63,717.18
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,975.83,731.2
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,998.57,742.9
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,1015.07,750.5
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,1027.92,755.82
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,1033.4,757.16
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,1035.02,756.24
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,1031.61,754.38
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,1024.42,750.26
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,1010.36,741.01
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,992.73,729.54
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,969.5,715.82
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,942.94,699.85
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,910.41,680.18
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,875.09,658.36
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,836.03,633.31
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,794.55,606.27
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,747.98,575.26
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,699.85,541.31
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,646.35,502.64
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,592.05,462.1
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,534.48,416.92
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,476.94,370.35
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,416.04,320.06
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,354.8,268.15
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,293.63,215.01
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,235.77,164.26
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,176.63,114.64
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,123.52,73.01
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,72.45,40.26
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,36.61,26.59
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,26.13,16.64
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,14.8,0.0
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,46.3,4.67
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,103.72,74.75
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,172.05,134.35
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,247.03,199.37
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,316.23,258.68
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,395.9,324.83
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,326.2,267.8
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,227.61,184.31
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,191.65,153.95
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,149.04,117.69
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,174.1,137.49
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,199.46,157.12
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,214.75,168.47
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,230.12,179.8
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,441.91,346.26
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,654.68,502.61
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,811.32,618.36
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,967.75,723.64
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,984.97,732.65
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,998.8,740.89
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,1005.87,743.39
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,1009.34,743.73
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,1006.17,741.81
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,999.43,737.75
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,986.33,728.24
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,969.83,716.65
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,896.15,667.87
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,821.35,612.72
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,846.51,634.88
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,858.3,643.67
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,769.12,581.9
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,685.8,520.66
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,639.36,487.99
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,592.91,454.48
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,574.04,441.78
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,547.2,422.07
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,470.14,362.51
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,403.98,310.91
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,329.65,253.63
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,267.5,205.82
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,228.16,174.53
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,190.56,144.26
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,152.1,113.41
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,115.61,84.48
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,81.67,59.04
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,53.08,40.67
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,35.0,24.04
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,17.3,1.46
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,48.75,12.21
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,113.25,81.52
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,176.69,136.78
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,251.33,201.53
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,317.3,258.54
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,390.02,319.85
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,227.95,188.13
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,29.93,19.53
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,54.61,40.02
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,79.32,60.17
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,159.51,125.69
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,242.12,191.79
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,274.44,216.6
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,315.77,248.2
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,619.25,494.18
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,915.73,715.84
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,946.35,735.09
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,974.27,753.74
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,991.95,764.25
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,1006.23,772.43
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,1011.28,773.05
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,1019.16,775.8
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,1017.08,773.28
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,1011.35,768.43
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,1001.65,759.51
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,988.24,748.23
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,966.0,732.89
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,940.43,715.36
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,911.18,695.34
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,878.67,673.06
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,839.62,646.12
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,798.09,617.32
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,752.68,584.64
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,705.01,549.34
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,652.42,510.12
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,597.96,468.48
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,540.28,422.63
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,482.27,375.17
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,421.52,324.51
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,362.12,273.54
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,300.09,219.23
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,240.81,166.81
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,178.71,114.34
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,124.44,71.5
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,72.04,37.78
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,33.54,23.82
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,24.91,15.67
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,15.59,1.84
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,68.19,26.68
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,151.51,112.06
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,220.33,174.06
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,300.59,244.87
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,368.13,303.97
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,441.18,365.38
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,505.81,418.47
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,572.96,471.7
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,629.66,514.21
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,688.76,556.31
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,740.84,591.19
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,791.9,624.45
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,835.86,652.09
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,877.7,677.73
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,908.59,695.33
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,941.88,714.4
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,967.21,727.8
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,989.2,738.88
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,1006.14,746.57
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,1019.53,751.93
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,1024.98,752.76
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,1026.69,751.37
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,1023.58,747.89
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,1016.76,742.2
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,1002.13,730.83
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,984.04,717.47
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,961.92,703.04
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,936.54,686.58
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,903.84,665.4
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,868.48,642.48
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,829.12,617.31
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,788.79,591.29
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,741.99,559.47
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,693.64,524.8
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,558.26,425.59
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,446.79,341.55
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,472.42,363.19
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,473.02,362.3
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,411.21,312.58
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,352.82,264.22
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,292.29,212.83
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,235.44,163.96
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,178.06,116.49
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,126.79,76.64
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,77.63,44.88
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,41.83,30.97
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,29.44,19.46
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,17.16,3.47
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,58.64,26.8
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,125.73,92.1
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,189.92,147.85
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,264.79,212.26
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,331.02,268.48
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,406.93,330.78
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,253.96,207.83
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,59.92,44.36
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,78.34,59.41
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,97.08,74.36
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,191.65,150.89
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,297.69,234.14
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,206.36,161.01
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,124.64,95.05
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,128.56,97.86
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,132.49,100.56
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,122.58,92.37
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,112.73,84.31
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,114.7,85.77
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,116.67,87.22
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,122.07,91.2
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,127.45,95.16
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,143.09,107.4
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,158.67,119.54
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,156.09,117.29
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,153.49,115.08
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,150.91,113.11
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,148.34,111.17
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,171.74,129.21
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,194.9,146.91
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,175.94,132.4
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,157.23,118.08
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,140.45,105.02
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,123.84,92.09
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,134.81,101.08
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,145.68,110.05
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,162.21,123.34
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,178.07,136.14
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,126.22,95.87
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,74.46,54.93
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,65.25,47.71
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,56.05,40.38
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,46.85,33.12
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,37.65,25.68
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,28.47,18.03
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,19.29,11.04
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,12.05,4.5
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,4.82,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,2.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,10.6,3.18
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,15.43,7.32
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,20.26,11.42
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,25.09,15.46
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,42.01,29.56
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,58.96,43.5
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,50.25,36.04
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,41.55,28.67
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,41.08,28.16
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,40.61,27.67
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,52.23,36.97
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,63.87,46.18
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,56.13,39.83
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,48.4,33.51
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,141.53,107.83
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,236.54,181.74
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,215.47,165.03
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,194.53,148.58
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,202.86,154.71
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,211.13,160.75
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,236.65,180.33
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,262.05,199.71
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,274.92,209.05
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,287.64,218.26
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,296.24,224.76
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,304.66,231.15
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,447.58,340.06
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,576.45,434.65
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,472.71,357.35
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,372.28,281.89
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,432.73,329.48
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,483.99,368.91
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,431.87,329.72
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,382.5,292.62
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,339.26,260.04
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,298.9,229.36
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,333.85,255.44
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,339.82,254.23
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,283.94,206.47
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,231.71,161.69
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,176.67,116.09
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,126.02,76.37
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,77.68,43.34
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,35.83,25.31
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,27.34,17.43
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,18.18,5.39
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,65.78,36.76
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,138.91,102.73
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,204.0,159.31
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,280.01,224.73
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,355.08,287.94
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,437.81,355.43
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,502.54,406.63
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,570.0,458.15
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,633.66,505.56
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,702.28,553.79
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,755.79,589.18
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,808.31,623.14
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,851.82,650.51
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,898.58,679.79
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,935.21,701.46
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,968.97,720.99
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,997.47,737.16
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,1022.69,751.12
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1039.73,761.24
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1053.01,769.05
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1059.1,770.8
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1061.23,770.18
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,1057.31,767.0
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,1049.47,761.47
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,1037.19,751.73
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1021.05,739.69
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,997.97,724.75
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,971.34,707.6
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,939.83,687.28
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,905.07,664.81
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,864.43,639.6
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,821.11,612.33
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,772.99,580.27
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,723.12,546.67
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,669.67,507.47
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,614.99,466.41
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,556.58,421.66
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,497.86,375.31
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,433.49,324.43
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,372.07,273.99
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,308.82,220.47
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,248.49,168.63
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,187.21,117.62
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,128.84,71.93
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,75.11,37.82
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,33.9,23.77
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,26.27,16.65
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,18.05,5.95
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,75.69,45.9
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,147.1,110.2
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,212.85,168.27
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,289.31,235.27
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,356.54,293.95
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,427.51,354.25
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,491.47,407.95
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,558.21,462.64
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,304.82,255.02
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,11.59,4.05
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,96.39,74.55
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,184.41,146.17
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,306.99,245.51
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,427.57,340.74
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,370.39,293.95
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,303.97,239.99
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,584.19,465.34
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,855.44,670.65
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,872.28,681.21
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,886.83,691.32
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,630.31,495.56
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,357.64,278.7
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,532.67,415.81
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,690.49,534.47
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,556.66,431.03
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,420.09,324.46
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,443.34,342.81
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,465.61,360.02
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,367.64,285.15
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,269.93,209.39
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,275.06,214.22
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,279.96,218.76
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,378.69,298.14
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,468.65,368.94
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,457.4,361.82
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,441.9,351.17
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,343.51,273.13
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,256.64,203.83
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,294.57,234.37
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,312.96,245.85
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,267.35,207.19
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,224.3,170.84
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,183.75,133.1
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,137.93,91.85
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,89.43,57.64
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,49.57,38.41
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,35.74,25.46
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,22.51,9.84
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,33.51,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,111.91,72.01
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,196.78,150.21
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,266.55,214.13
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,346.16,285.1
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,413.07,343.85
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,486.49,405.5
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,550.9,456.95
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,616.96,507.42
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,676.3,550.31
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,731.57,586.81
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,782.91,620.17
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,832.83,651.55
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,877.11,677.13
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,919.08,700.38
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,954.45,722.58
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,986.77,742.67
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,1012.88,757.63
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1035.49,770.32
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1051.56,780.26
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1063.8,787.88
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1070.18,790.33
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1072.58,790.38
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1068.49,787.41
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1060.43,782.06
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1046.54,772.04
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1028.82,759.67
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1005.49,744.74
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,978.58,727.52
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,946.49,707.22
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,911.22,684.67
