Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,870.34,657.82
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,826.79,628.93
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,777.6,595.81
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,726.86,561.19
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,673.07,521.16
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,618.11,479.24
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,559.27,433.4
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,500.14,385.88
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,435.81,333.34
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,374.48,281.46
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,311.61,227.22
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,251.56,174.58
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,189.95,122.18
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,131.09,75.06
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,77.14,39.64
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,33.64,24.14
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,26.48,17.35
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,18.78,7.67
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,36.01,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,113.29,74.0
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,195.69,147.38
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,265.87,209.85
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,345.77,278.91
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,414.03,336.74
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,485.39,394.7
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,549.84,445.16
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,616.05,495.04
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,675.85,537.01
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,735.63,575.85
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,783.46,605.69
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,833.96,636.62
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,877.89,662.98
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,919.54,687.36
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,955.05,708.65
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,987.55,727.83
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1013.96,742.07
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1036.89,754.08
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1053.25,763.99
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1065.81,771.68
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1072.04,774.02
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1074.32,774.04
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1070.66,771.98
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1063.06,767.61
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1049.13,759.34
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1031.4,748.77
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1008.54,734.48
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,982.11,717.95
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,949.57,697.86
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,913.87,675.58
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,873.59,649.69
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,830.64,621.81
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,782.6,590.16
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,732.58,556.77
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,678.0,517.18
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,622.25,475.63
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,563.29,430.45
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,504.09,383.64
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,439.67,331.8
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,378.19,280.56
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,315.09,226.86
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,254.57,174.48
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,192.99,122.96
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,133.98,76.27
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,78.94,40.16
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,33.52,23.83
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,26.36,17.1
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,18.65,7.87
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,35.13,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,111.78,74.94
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,192.66,146.44
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,261.65,208.18
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,340.14,276.65
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,408.25,334.9
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,481.27,394.83
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,543.36,444.89
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,609.24,496.17
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,667.66,539.13
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,726.14,578.93
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,778.15,613.65
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,824.28,643.47
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,868.7,670.3
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,910.97,695.08
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,945.77,715.08
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,977.65,732.8
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,1003.51,745.16
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,1025.97,755.13
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1041.94,763.76
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1054.21,770.08
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,1060.69,771.23
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,1063.31,770.05
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,1059.1,766.15
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,1051.04,759.97
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,1037.73,749.12
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1020.69,736.09
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,997.67,720.83
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,971.17,703.46
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,939.11,681.21
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,903.96,657.07
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,863.4,630.27
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,820.3,601.73
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,772.57,570.76
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,722.94,538.06
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,669.46,501.01
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,614.91,462.05
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,556.3,418.05
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,495.77,371.33
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,434.19,322.97
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,373.85,273.85
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,311.36,221.39
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,251.61,170.44
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,188.49,118.8
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,132.87,75.53
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,79.51,40.85
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,35.15,24.93
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,27.61,17.99
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,19.5,8.72
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,51.5,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,122.7,83.03
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,204.65,154.8
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,273.89,216.46
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,352.29,284.28
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,420.26,341.73
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,490.95,399.02
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,554.46,448.51
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,619.56,497.26
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,678.05,538.86
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,736.39,577.48
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,783.77,608.22
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,833.84,640.38
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,877.06,667.46
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,917.95,692.67
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,953.01,713.67
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,985.1,732.57
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,1010.6,747.34
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1032.66,759.89
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,1048.23,769.43
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1060.05,776.68
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,1065.55,778.75
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,1067.16,778.46
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,1063.39,776.05
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,1055.74,771.27
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,1041.34,762.5
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1023.22,751.46
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,1000.04,736.53
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,973.38,719.34
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,940.76,698.55
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,905.09,675.59
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,864.87,649.03
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,822.08,620.52
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,737.62,561.5
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,660.18,503.13
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,643.67,493.58
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,616.53,474.62
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,558.13,428.76
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,497.78,380.44
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,435.92,330.2
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,375.29,279.38
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,312.39,225.34
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,252.62,173.41
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,189.66,120.73
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,134.17,76.86
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,81.09,42.18
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,37.15,26.66
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,28.88,19.09
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,20.35,9.64
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,27.32,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,82.88,56.86
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,142.11,108.18
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,208.31,165.18
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,279.07,225.58
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,223.12,181.04
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,137.08,108.62
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,140.41,110.82
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,143.45,112.54
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,301.05,241.33
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,466.94,371.4
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,620.49,492.28
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,788.39,617.39
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,836.26,649.46
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,886.41,683.54
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,923.29,707.11
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,951.99,724.89
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,913.73,696.01
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,852.62,645.87
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,866.59,654.84
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,878.06,661.76
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,880.04,661.13
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,879.69,659.0
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,976.78,733.21
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,1058.01,787.56
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,1049.5,779.43
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1036.97,769.29
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,974.84,727.21
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,912.1,684.33
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,924.95,694.06
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,927.49,696.13
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,886.74,668.17
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,843.24,638.43
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,791.04,602.4
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,738.1,565.36
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,683.51,525.37
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,627.84,483.54
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,569.71,437.9
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,508.82,388.96
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,445.75,337.47
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,383.87,285.53
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,320.69,231.34
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,259.35,177.87
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,196.95,125.42
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,139.6,79.83
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,81.34,40.59
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,33.35,23.61
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,26.47,17.19
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,20.23,9.89
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,12.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,22.55,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,94.61,66.13
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,171.6,130.25
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,229.36,181.21
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,293.51,236.58
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,351.28,285.08
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,416.64,337.98
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,454.44,367.34
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,491.3,394.76
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,618.16,492.23
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,754.19,590.08
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,800.64,619.83
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,849.7,651.59
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,894.66,678.73
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,937.57,704.06
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,972.17,724.27
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1003.68,742.29
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,1027.71,755.63
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1048.1,766.65
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1063.66,775.77
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1075.42,782.58
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,1073.7,779.27
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,1067.77,773.51
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,1062.83,769.76
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,1054.14,763.72
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,955.15,697.35
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,848.1,617.68
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,839.53,612.55
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,828.5,605.11
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,755.7,553.43
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,684.71,502.82
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,685.52,505.69
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,681.77,504.65
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,672.77,499.96
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,656.47,489.69
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,607.25,455.38
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,556.66,419.35
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,514.81,388.17
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,466.78,350.95
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,422.11,314.78
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,376.17,275.96
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,311.79,222.86
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,253.0,173.44
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,193.2,124.65
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,138.96,82.52
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,86.9,48.3
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,44.34,32.93
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,33.36,22.94
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.5,11.76
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.95,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,80.24,56.52
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,143.58,110.22
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,204.31,163.1
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,266.75,216.82
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,326.83,267.27
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,393.52,321.82
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,356.73,290.58
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,301.89,243.08
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,429.87,346.57
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,572.94,458.23
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,579.76,459.83
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,588.83,463.16
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,659.75,516.0
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,726.2,564.59
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,660.15,509.23
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,584.91,447.22
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,646.84,492.72
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,718.09,543.45
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,742.43,559.68
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,765.63,575.16
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,801.22,599.93
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,841.29,627.22
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,737.75,549.78
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,634.01,471.68
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,663.65,492.92
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,691.32,511.86
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,600.79,445.88
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,509.48,378.88
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,528.05,393.54
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,546.84,407.8
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,480.1,359.17
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,418.33,313.88
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,569.81,433.89
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,687.13,523.47
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,594.24,453.57
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,513.3,392.42
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,501.03,383.98
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,474.56,362.73
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,415.7,315.58
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,358.85,268.82
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,300.28,219.55
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,245.67,173.19
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,190.26,127.85
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,139.99,88.72
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,92.03,56.69
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,53.66,40.99
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,38.49,27.4
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,24.09,13.28
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,12.37,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,29.47,5.99
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,86.7,61.47
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,147.0,112.96
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,214.92,170.85
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,291.38,235.79
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,272.35,221.76
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,235.48,190.6
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,308.93,250.52
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,396.34,319.99
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,353.79,282.88
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,301.18,237.6
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,436.7,345.18
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,582.46,456.4
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,393.64,309.0
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,191.76,147.0
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,187.7,143.8
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,183.69,140.42
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,261.39,200.26
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,339.75,259.14
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,522.45,397.91
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,689.73,519.91
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,769.54,577.61
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,846.44,632.43
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,663.5,498.22
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,475.46,356.58
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,462.71,347.11
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,449.92,337.1
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,702.96,532.91
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,922.77,690.41
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,891.36,668.03
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,857.6,645.61
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,818.79,620.8
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,778.07,594.39
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,733.04,562.37
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,686.32,528.33
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,439.37,341.1
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,229.72,175.53
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,295.45,228.01
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,351.6,271.12
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,262.07,202.29
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,186.63,144.39
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,164.29,127.16
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,142.48,110.13
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,154.49,110.83
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,141.54,89.77
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,92.97,56.56
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,52.55,39.88
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,38.42,27.17
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,25.71,14.6
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,17.29,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,44.97,15.96
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,109.09,77.86
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,178.65,137.0
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,242.43,192.46
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,315.16,254.78
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,199.04,161.8
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,45.4,32.34
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,74.46,56.24
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,104.28,80.31
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,162.67,127.04
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,222.33,173.64
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,201.78,156.32
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,181.19,139.17
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,189.37,145.01
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,197.65,150.88
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,248.98,190.41
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,300.66,229.68
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,324.25,246.73
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,347.78,263.65
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,364.03,275.49
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,371.97,281.17
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,346.56,261.86
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,315.31,238.22
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,315.84,238.83
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,316.29,239.35
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,286.55,216.81
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,257.01,194.42
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,229.13,173.25
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,201.45,152.14
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,193.33,146.01
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,185.26,139.91
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,215.88,163.76
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,246.08,187.19
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,205.77,156.12
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,165.95,125.3
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,188.16,142.91
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,209.78,160.02
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,311.82,240.88
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,395.5,304.47
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,259.69,199.83
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,144.12,110.55
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,153.81,118.4
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,157.84,121.25
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,159.77,116.62
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,144.01,96.7
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,101.9,68.12
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,66.08,51.34
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,46.21,33.69
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,28.74,17.11
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,14.18,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,34.06,13.16
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,91.63,64.9
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,152.05,115.5
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,211.79,166.04
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,284.82,226.78
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,180.06,143.7
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,55.08,39.88
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,91.42,69.34
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,128.65,98.88
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,283.9,223.57
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,438.62,342.91
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,489.32,379.28
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,549.45,421.98
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,544.65,415.0
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,544.65,411.74
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,731.65,551.73
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,918.56,680.52
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,944.31,692.75
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,971.94,707.13
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,988.08,714.82
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,1001.0,720.35
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,1011.21,722.58
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,1018.04,722.52
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,1014.82,718.6
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,1008.12,712.66
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,895.1,636.06
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,778.01,550.9
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,689.65,490.88
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,601.19,429.43
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,752.08,540.3
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,871.95,619.62
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,833.19,593.81
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,793.17,568.73
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,614.36,445.43
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,460.85,333.72
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,358.05,262.35
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,262.85,193.87
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,392.09,292.44
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,484.97,356.45
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,394.13,288.09
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,323.65,236.07
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,257.77,186.94
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,204.83,148.36
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,181.19,122.21
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,137.45,79.2
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,86.4,45.69
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,43.32,31.24
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,31.79,21.12
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,23.45,12.84
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,14.74,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,21.97,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,61.24,30.94
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,119.36,86.81
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,186.32,144.7
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,249.45,200.07
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,320.83,261.38
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,222.16,182.15
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,79.57,61.39
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,82.85,63.86
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,86.19,66.24
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,114.06,88.7
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,142.04,110.87
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,130.74,101.14
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,119.67,91.75
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,123.59,94.46
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,127.52,97.16
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,75.06,54.96
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,23.23,13.14
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,28.56,17.38
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,33.9,21.59
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,187.58,143.01
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,344.12,261.82
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,348.73,264.61
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,353.22,267.84
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,227.18,172.47
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,102.97,76.02
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,233.91,177.83
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,364.9,276.02
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,356.94,269.84
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,348.94,264.08
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,243.98,184.7
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,140.31,104.82
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,168.22,126.8
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,195.75,148.28
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,191.09,144.83
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,186.49,141.52
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,175.42,133.45
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,164.52,125.49
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,135.26,102.78
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,106.23,80.03
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,108.94,82.68
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,111.54,85.24
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,70.1,51.93
