Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,28.0,17.54
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,23.64,14.05
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,19.29,10.49
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,14.95,6.87
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,10.6,3.62
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,6.74,0.16
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.89,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.47,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,24.13,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,67.31,36.75
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,126.64,92.04
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,196.68,152.23
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,124.85,98.64
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,25.09,15.78
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,18.81,10.4
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,53.63,39.5
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,95.17,73.64
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,65.27,48.58
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,35.76,24.01
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,52.71,37.87
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,69.67,51.59
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,157.09,121.86
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,246.54,191.55
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,200.53,154.98
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,155.01,118.88
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,142.72,108.79
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,130.44,98.7
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,147.16,111.88
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,163.9,124.97
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,336.25,257.7
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,506.13,382.07
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,342.51,260.0
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,179.26,135.37
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,226.06,171.37
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,272.64,206.29
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,226.69,171.35
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,181.12,136.58
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,245.38,185.95
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,308.95,233.8
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,336.18,254.27
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,360.53,272.6
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,364.16,275.19
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,366.62,276.95
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,382.82,290.65
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,393.73,300.07
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,393.1,300.38
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,383.52,293.14
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,388.56,295.79
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,368.9,275.45
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,309.03,224.49
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,249.48,173.35
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,191.42,124.49
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,138.37,82.05
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,87.56,47.6
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,45.13,28.68
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,32.44,22.38
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.15,14.16
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,32.14,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,90.15,52.46
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,154.37,112.63
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,231.91,179.73
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,182.81,146.47
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,100.31,79.3
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,150.88,121.26
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,200.9,161.8
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,208.06,166.49
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,213.7,169.77
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,219.43,173.01
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,230.85,180.66
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,253.59,197.49
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,276.4,214.13
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,315.56,243.14
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,347.37,266.15
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,418.99,319.13
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,491.61,371.39
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,598.33,448.79
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,706.54,524.56
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,769.66,569.29
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,839.35,617.76
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,955.12,700.93
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,1057.54,764.54
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,1052.29,759.97
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,1043.32,754.19
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,1029.23,743.81
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1011.56,731.31
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,988.08,716.61
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,961.3,699.83
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,929.54,679.8
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,894.84,657.77
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,855.26,632.04
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,813.22,604.52
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,766.27,573.71
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,717.53,541.27
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,664.87,504.34
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,611.21,465.51
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,552.55,420.92
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,495.18,375.89
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,435.07,328.05
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,376.2,279.57
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,314.68,227.46
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,256.06,176.98
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,195.08,126.03
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,141.45,83.23
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,89.02,47.68
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,44.97,27.98
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,31.84,21.87
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,24.01,14.13
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,11.99,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,27.39,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,76.51,46.75
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,135.51,99.66
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,206.63,160.09
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,146.1,115.84
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,60.95,45.99
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,80.39,62.18
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,99.83,77.93
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,175.55,139.68
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,251.36,199.52
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,286.44,225.29
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,321.94,250.94
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,416.07,322.16
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,507.04,388.65
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,599.91,455.66
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,689.01,518.34
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,829.32,619.49
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,959.6,703.42
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,984.69,716.95
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,1006.76,729.68
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,1021.8,739.42
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,1033.35,747.11
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,1036.5,748.12
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,1035.97,746.96
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,1031.24,744.72
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,1022.97,740.33
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,1009.26,731.07
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,992.14,719.72
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,969.36,706.13
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,943.45,690.47
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,912.24,669.88
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,878.24,647.38
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,838.7,621.99
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,796.92,594.85
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,751.06,564.58
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,703.31,531.93
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,651.45,495.21
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,598.84,456.85
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,542.05,413.47
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,485.68,369.15
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,426.91,322.26
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,367.28,273.33
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,307.71,222.96
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,251.39,174.72
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,194.12,127.22
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,142.04,85.98
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,91.85,51.76
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,50.21,32.17
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,35.44,24.76
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.37,15.19
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,20.93,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,55.15,33.77
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,109.7,80.74
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,173.34,134.67
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,108.02,84.38
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,27.02,17.17
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,30.41,19.96
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,33.79,22.66
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,55.09,40.16
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,76.41,57.4
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,111.97,85.93
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,147.97,114.33
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,134.67,103.11
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,121.62,92.24
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,132.92,100.8
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,144.24,109.3
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,152.04,115.02
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,159.9,120.78
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,140.73,105.36
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,121.59,90.05
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,119.15,88.06
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,116.7,86.08
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,142.23,105.77
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,167.74,125.26
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,196.14,147.04
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,224.41,168.64
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,223.09,167.61
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,221.71,166.61
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,220.77,165.94
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,219.78,165.27
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,264.1,199.12
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,307.89,232.32
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,305.57,231.22
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,303.08,230.09
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,232.61,176.56
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,163.05,123.0
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,210.19,160.4
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,255.76,196.39
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,254.55,195.92
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,253.37,195.44
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,219.45,169.67
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,189.12,146.51
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,168.54,130.54
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,148.17,114.57
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,157.71,114.32
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,145.69,94.92
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,99.75,63.38
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,63.33,44.12
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,47.42,35.08
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,32.01,20.72
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.97,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.85,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,10.6,3.05
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,17.36,8.82
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,25.57,15.79
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,33.79,22.69
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,42.01,29.43
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,50.24,36.05
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,58.96,43.07
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,67.68,50.02
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,75.45,56.02
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,83.22,61.96
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,80.81,59.81
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,78.4,57.7
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,83.76,61.7
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,89.11,65.68
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,93.56,69.05
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,98.0,72.43
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,105.87,78.36
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,113.74,84.24
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,208.9,158.19
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,304.86,231.04
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,373.09,281.91
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,434.67,327.19
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,593.92,446.42
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,748.79,557.71
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,691.11,514.75
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,639.45,476.7
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,472.69,356.44
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,312.0,236.25
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,311.45,236.4
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,310.77,236.12
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,230.62,175.33
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,151.36,114.19
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,89.74,66.0
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,28.06,16.92
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,23.21,13.11
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,18.37,9.26
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,40.13,26.97
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,61.9,44.72
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,62.86,45.74
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,63.81,46.8
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,35.25,23.51
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.49,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.41,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.85,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,5.3,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,6.75,0.06
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,44.91,32.14
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,83.48,63.9
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,67.19,50.1
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,51.22,36.69
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,106.31,81.26
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,162.85,125.91
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,177.18,136.84
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,191.71,147.93
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,183.15,140.57
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,174.68,133.4
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,233.79,179.11
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,293.37,224.27
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,425.68,323.59
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,552.3,414.74
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,531.63,398.16
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,510.32,381.87
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,445.79,334.58
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,374.96,282.17
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,385.02,290.23
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,388.15,292.97
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,401.99,303.26
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,415.43,313.23
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,413.66,311.98
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,411.67,310.67
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,414.94,313.41
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,417.7,315.77
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,450.84,341.2
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,481.08,364.08
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,304.72,232.84
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,133.42,100.49
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,141.3,107.38
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,149.04,113.96
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,187.14,144.32
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,223.39,172.93
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,119.18,91.19
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,13.52,5.55
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,81.2,61.36
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,144.3,112.63
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,122.31,95.17
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,101.15,78.37
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,79.64,60.71
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,58.4,42.95
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,40.57,29.43
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,22.2,12.89
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,11.09,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,31.04,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,71.48,46.8
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,125.4,92.94
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,193.09,150.46
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,132.23,104.32
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,53.14,39.1
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,93.31,72.36
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,134.35,105.49
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,170.59,134.54
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,207.83,163.98
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,198.64,155.52
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,189.03,146.88
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,317.57,247.75
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,453.7,349.71
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,402.29,308.25
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,356.2,271.38
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,240.72,183.7
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,135.36,101.7
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,143.7,108.08
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,152.07,114.27
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,169.82,127.93
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,187.58,141.5
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,243.88,183.9
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,300.18,225.36
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,261.67,196.37
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,223.41,167.67
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,358.58,268.87
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,489.09,362.55
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,465.1,344.74
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,441.37,327.94
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,410.64,306.05
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,380.41,284.4
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,311.78,234.72
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,245.94,186.11
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,310.57,235.82
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,371.59,281.63
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,241.33,183.8
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,114.05,85.37
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,157.81,120.28
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,200.04,153.49
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,233.14,179.69
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,258.38,198.95
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,199.12,153.32
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,146.62,113.31
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,124.4,96.2
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,103.06,79.53
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,94.95,67.43
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,66.87,46.25
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,49.3,36.8
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,33.59,22.35
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,17.27,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.48,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.41,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.85,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,7.71,0.9
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,18.33,9.84
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,28.96,18.66
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,291.65,236.19
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,575.45,450.86
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,631.42,488.41
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,688.37,527.85
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,707.98,537.59
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,718.91,541.46
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,793.97,593.3
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,869.41,640.96
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,902.57,660.57
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,929.62,676.58
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,953.47,690.59
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,974.44,702.81
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,988.36,710.65
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,999.14,716.68
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,1013.54,723.73
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,1018.89,725.15
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,1013.54,720.77
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,1004.79,714.53
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,990.31,705.65
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,972.65,694.94
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,950.43,682.01
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,925.23,667.25
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,893.66,647.83
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,861.78,628.19
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,735.68,541.92
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,623.1,459.38
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,578.46,429.76
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,534.98,399.78
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,488.01,366.76
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,442.55,334.28
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,473.98,360.57
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,479.48,364.12
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,421.86,318.35
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,363.37,270.92
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,305.46,222.42
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,250.64,175.7
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,195.0,129.3
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,144.42,88.85
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,95.59,54.88
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,54.98,34.6
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,37.66,26.85
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,28.37,18.09
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.34,0.02
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.41,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,5.3,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,6.75,0.05
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,6.75,0.03
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,28.49,18.08
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,50.26,35.92
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,45.43,31.73
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,40.6,27.61
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,38.68,25.89
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,36.75,24.19
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,259.64,200.09
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,499.88,373.27
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,612.97,451.86
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,738.93,536.54
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,864.98,621.57
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,984.39,693.4
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,998.68,699.59
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,1009.71,705.48
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,1013.37,707.07
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,1020.27,710.86
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,1015.87,709.01
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,1008.05,705.34
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,994.39,697.89
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,977.45,688.43
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,955.43,677.09
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,930.37,663.72
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,898.51,645.81
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,864.16,626.05
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,825.53,603.73
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,785.62,580.18
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,740.47,551.99
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,693.81,521.28
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,642.5,484.85
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,590.6,447.03
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,534.77,405.28
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,479.3,362.52
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,419.69,316.03
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,363.56,270.59
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,287.14,211.01
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,232.48,170.14
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,187.23,133.59
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,144.67,99.87
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,103.9,70.08
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,67.61,47.28
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,47.43,35.25
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,32.07,21.24
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,16.49,1.92
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,54.2,6.04
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,128.04,86.89
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,191.61,142.76
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,267.2,208.27
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,332.76,265.54
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,404.5,325.92
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,467.27,377.26
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,534.36,429.9
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,595.22,474.91
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,656.96,518.73
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,711.96,554.44
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,762.41,585.88
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,810.57,617.34
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,857.14,647.3
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,898.03,672.16
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,936.45,695.15
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,968.73,714.82
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,998.04,732.52
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,1021.33,745.37
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,1041.18,756.06
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,1054.92,764.41
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1065.0,770.6
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1069.36,771.79
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1069.96,770.76
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1064.78,767.25
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1055.88,761.54
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,1041.36,752.86
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,1023.28,741.99
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,998.84,726.23
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,971.1,708.41
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,938.92,688.09
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,903.8,665.78
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,863.35,639.44
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,820.47,611.32
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,773.31,580.04
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,724.44,547.29
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,671.75,510.47
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,618.02,471.45
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,560.6,427.65
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,500.95,380.96
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,440.83,332.91
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,381.85,284.23
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,321.59,232.94
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,263.86,183.01
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,204.94,133.29
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,147.83,87.11
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,94.86,49.97
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,49.12,27.54
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,31.73,21.84
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,25.82,16.16
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,12.68,0.93
