Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,54.79,12.21
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,127.55,86.89
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,190.79,141.23
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,266.06,204.68
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,331.82,259.89
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,403.82,317.56
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,467.39,366.58
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,532.4,414.44
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,592.94,460.21
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,654.42,505.48
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,709.04,542.21
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,763.06,577.58
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,806.22,605.18
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,851.81,634.24
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,891.72,657.96
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,929.18,679.89
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,915.08,669.02
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,877.91,640.65
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,959.56,694.89
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,1031.51,737.13
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,1045.5,744.21
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,1055.89,749.87
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,1059.6,750.1
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1059.62,748.27
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,1054.46,744.9
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,1045.66,739.47
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,1030.38,730.93
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,1011.67,720.36
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,988.15,706.79
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,961.43,691.18
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,929.37,672.64
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,894.48,652.03
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,854.81,627.97
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,812.81,601.97
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,766.73,573.08
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,718.91,542.33
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,666.84,506.21
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,613.84,468.19
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,554.94,423.72
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,497.67,379.02
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,438.48,331.8
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,380.58,284.11
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,320.46,233.23
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,260.72,182.09
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,203.05,133.71
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,150.12,91.01
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,98.7,55.01
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,55.67,33.52
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,37.07,26.53
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,29.55,19.34
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,14.65,2.62
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,9.64,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,19.3,10.12
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,35.74,24.38
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,52.52,38.81
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,72.01,55.28
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,91.46,71.36
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,111.39,87.5
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,131.3,103.31
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,163.74,129.41
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,196.85,155.72
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,177.26,139.03
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,157.59,122.44
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,154.36,119.29
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,151.24,116.27
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,277.49,215.28
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,402.64,309.71
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,377.73,289.56
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,344.32,263.53
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,445.31,339.16
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,539.0,407.02
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,538.3,405.29
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,537.1,403.68
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,495.12,371.75
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,453.16,339.91
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,337.47,254.71
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,220.43,166.48
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,252.91,191.43
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,285.16,215.72
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,361.45,272.93
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,433.24,325.66
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,541.88,407.45
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,640.64,479.77
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,642.13,481.86
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,638.32,480.62
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,566.78,428.35
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,500.81,379.75
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,508.28,387.52
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,507.47,388.07
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,422.3,323.47
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,349.49,268.06
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,276.45,212.56
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,208.88,160.94
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,246.77,185.73
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,254.87,181.85
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,201.92,137.82
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,153.58,99.31
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,105.79,65.18
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,64.7,42.17
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,44.16,32.51
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,33.04,22.23
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,16.66,4.37
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,49.58,18.18
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,110.64,76.32
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,168.97,125.74
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,238.33,184.53
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,302.3,238.87
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,371.23,295.89
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,363.77,290.49
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,335.77,267.03
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,309.49,244.52
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,273.77,213.82
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,306.22,238.04
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,338.86,261.88
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,416.98,320.47
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,490.39,374.15
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,547.84,415.27
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,606.76,456.82
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,659.16,493.51
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,703.59,524.34
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,844.26,628.53
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,982.91,722.2
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,995.85,729.05
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,1005.58,734.78
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,1016.99,740.29
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,1019.64,740.15
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,933.35,681.42
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,831.76,605.08
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,912.11,667.81
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,972.79,709.03
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,949.96,693.55
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,924.18,676.75
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,759.83,561.7
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,603.27,443.45
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,705.59,525.59
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,780.99,583.2
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,734.48,550.1
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,687.03,515.71
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,636.9,480.2
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,586.24,443.36
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,529.83,400.62
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,475.76,358.5
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,419.0,313.85
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,364.0,269.32
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,307.37,222.32
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,254.03,177.46
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,199.63,132.88
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,150.4,94.04
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,103.26,61.32
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,63.74,40.3
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,43.28,31.21
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,32.97,21.79
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,16.62,4.73
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,45.0,18.41
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,104.31,72.5
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,160.23,119.77
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,225.1,174.59
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,286.04,226.44
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,353.49,282.61
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,325.72,260.62
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,279.89,222.24
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,343.62,272.44
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,418.69,330.1
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,478.74,375.17
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,541.47,421.5
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,665.79,517.48
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,799.16,616.2
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,838.36,641.16
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,875.7,665.1
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,907.41,686.04
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,936.74,705.35
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,957.51,717.68
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,975.24,728.0
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,984.27,733.33
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,994.57,739.69
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,891.1,662.56
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,775.48,572.73
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,717.07,530.29
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,664.5,491.25
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,707.58,523.72
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,751.64,556.08
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,692.76,513.2
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,638.95,473.91
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,549.52,408.3
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,462.1,343.42
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,537.97,402.58
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,604.65,453.72
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,446.73,336.92
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,300.58,226.27
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,373.88,283.53
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,438.86,332.7
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,426.07,323.53
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,408.12,309.85
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,318.08,241.66
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,242.03,184.52
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,164.17,124.74
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,91.38,68.21
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,138.55,101.35
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,166.39,117.64
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,122.64,85.85
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,88.05,63.5
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,61.12,46.52
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,39.4,27.29
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,20.53,7.81
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,52.32,24.6
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,113.95,80.39
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,177.6,134.12
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,254.61,199.76
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,321.85,257.1
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,394.4,317.14
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,463.73,372.91
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,538.26,430.79
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,599.63,476.58
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,660.34,520.42
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,719.97,559.91
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,780.15,597.76
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,829.21,628.0
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,872.13,653.53
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,914.95,677.68
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,955.7,699.99
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,988.25,718.03
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,1017.81,734.07
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,1041.69,746.44
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1062.19,756.71
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,1075.7,763.61
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,1085.53,768.37
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,1090.06,769.07
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,1090.84,767.64
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,1084.88,763.77
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,1075.19,757.78
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,1060.34,748.76
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1041.89,737.63
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,1017.6,722.93
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,989.97,706.19
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,956.41,685.67
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,919.92,663.21
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,879.51,637.2
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,836.67,609.48
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,788.8,578.66
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,739.14,546.34
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,685.99,508.74
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,631.83,469.16
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,574.01,426.02
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,513.94,380.19
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,453.22,332.83
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,393.63,284.91
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,331.92,234.39
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,273.01,185.26
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,211.02,134.49
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,156.04,90.95
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,102.91,54.32
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,57.54,31.76
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,35.59,24.65
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,28.96,18.5
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,14.07,3.87
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,56.55,28.45
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,124.27,87.66
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,184.9,139.06
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,258.9,201.64
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,322.67,256.05
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,392.46,313.9
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,455.15,364.76
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,521.26,416.8
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,579.92,461.35
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,639.7,505.47
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,691.83,542.29
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,745.81,578.69
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,793.05,609.27
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,838.92,638.43
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,878.23,662.85
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,915.33,685.55
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,946.13,704.92
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,968.57,718.67
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,989.76,730.54
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,1007.69,740.26
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,1020.24,747.39
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,1029.39,752.42
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,1029.6,750.55
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,1026.27,746.57
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,1019.62,741.75
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,1009.68,734.93
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,995.1,725.51
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,972.19,710.7
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,948.1,694.93
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,921.29,677.38
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,882.04,650.2
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,843.21,623.35
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,504.93,383.06
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,190.83,141.94
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,253.24,190.09
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,312.93,235.02
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,276.89,208.64
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,240.52,181.93
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,143.74,107.91
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,46.41,31.51
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,119.08,89.37
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,187.85,143.33
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,124.04,93.64
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,59.92,42.95
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,124.9,91.21
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,169.16,121.45
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,127.97,91.56
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,90.43,65.92
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,61.94,47.27
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,38.04,26.26
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,19.81,8.21
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,3.69,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,38.82,19.43
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,82.14,57.65
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,132.82,99.91
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,188.9,146.72
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,245.26,193.37
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,306.95,243.48
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,234.09,185.35
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,141.49,109.01
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,245.13,192.35
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,358.17,280.93
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,393.51,306.49
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,428.51,331.58
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,362.29,279.13
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,291.85,223.03
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,428.48,327.57
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,570.2,431.88
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,611.78,461.34
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,653.5,491.02
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,688.78,514.98
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,731.25,543.63
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,431.27,326.01
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,132.4,97.13
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,156.98,116.08
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,181.51,134.56
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,223.62,166.36
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,265.57,197.75
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,371.88,276.74
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,473.27,350.37
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,578.89,428.53
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,675.54,498.45
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,513.52,381.33
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,356.18,264.81
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,431.69,321.88
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,502.73,373.97
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,534.34,398.66
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,557.52,416.92
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,537.13,403.52
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,512.4,386.57
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,439.57,331.91
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,376.63,284.44
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,337.74,255.45
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,302.62,229.24
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,259.39,195.68
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,214.73,160.16
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,178.14,132.92
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,150.12,112.96
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,115.81,86.61
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,84.27,62.42
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,58.03,43.78
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,33.46,22.38
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,17.37,6.78
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.98,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,8.99,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,57.66,32.66
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,117.04,84.91
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,177.12,136.39
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,248.32,197.63
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,311.28,251.94
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,382.87,311.89
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,447.59,364.24
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,516.57,418.22
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,575.81,463.6
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,636.41,508.69
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,692.36,548.33
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,748.81,585.84
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,793.73,614.49
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,839.83,643.42
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,746.38,569.94
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,618.1,467.83
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,802.04,605.95
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,982.51,726.86
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,1000.36,733.58
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,1021.02,743.39
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,1035.14,749.85
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,1045.83,754.06
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,1051.51,754.09
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,1053.7,751.98
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,1047.87,746.97
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,1038.54,739.96
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,1024.3,728.56
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,1006.67,715.23
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,983.9,701.4
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,957.99,685.65
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,926.3,666.2
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,891.8,644.91
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,853.1,620.74
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,812.09,594.87
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,766.92,565.95
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,719.98,535.38
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,668.91,500.17
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,615.45,462.28
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,559.5,420.58
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,503.28,377.44
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,444.73,331.09
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,387.37,284.36
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,328.16,235.3
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,268.56,185.16
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,210.98,137.57
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,157.79,94.93
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,105.56,57.65
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,60.12,33.42
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,36.54,25.9
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,30.44,20.21
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,19.38,8.73
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,9.83,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,15.01,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,70.69,41.41
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,131.45,94.24
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,189.5,144.5
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,259.18,204.58
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,178.63,143.15
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,60.89,45.51
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,84.03,64.55
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,107.43,83.39
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,139.6,109.08
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,172.07,134.56
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,219.09,171.45
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,273.86,213.7
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,376.23,293.77
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,490.48,380.57
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,409.12,316.1
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,332.18,254.81
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,285.19,218.64
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,245.99,188.14
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,253.45,193.36
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,260.89,198.48
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,347.8,264.09
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,429.34,324.29
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,473.5,356.73
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,517.15,388.64
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,676.25,508.74
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,830.28,620.59
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,635.2,477.2
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,445.59,334.02
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,456.08,343.36
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,465.98,351.72
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,477.51,360.92
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,487.92,369.29
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,543.85,413.1
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,592.13,450.52
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,644.93,495.3
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,677.49,523.85
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,628.17,487.43
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,578.81,450.48
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,496.6,386.02
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,428.74,332.31
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,402.54,310.75
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,367.36,280.04
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,313.03,234.36
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,261.97,191.03
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,210.14,148.14
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,163.39,110.71
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,117.6,77.37
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,78.89,53.78
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,56.36,43.35
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,41.31,29.66
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,24.13,12.63
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,16.62,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,71.11,42.97
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,129.23,94.01
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,185.7,143.98
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,253.42,203.9
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,143.92,116.97
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.86,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,49.75,36.9
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,96.31,76.08
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,205.16,167.49
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,317.23,259.3
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,238.55,193.18
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,153.6,121.61
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,132.49,104.06
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,111.67,86.77
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,204.39,162.2
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,298.69,237.13
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,200.61,158.3
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,103.9,79.68
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,164.3,128.5
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,225.13,176.67
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,230.57,180.82
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,235.97,185.04
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,397.87,311.7
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,555.4,430.38
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,556.06,430.61
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,556.23,431.03
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,441.24,342.89
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,325.06,252.44
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,277.01,215.41
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,229.36,178.25
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,264.86,205.89
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,299.89,232.82
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,290.67,225.77
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,281.45,218.82
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,310.78,242.1
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,338.62,264.05
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,259.58,202.67
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,180.82,140.71
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,215.54,168.9
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,245.59,193.04
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,228.6,180.21
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,211.3,167.04
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,173.92,137.47
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,135.55,107.02
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,116.8,92.18
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,98.21,77.19
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,94.6,65.52
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,69.59,43.93
