Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,44.76,33.91
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,35.78,25.47
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,22.49,11.97
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.81,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,24.32,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,84.09,52.26
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,151.02,110.42
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,214.59,166.12
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,289.06,230.8
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,352.75,286.44
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,421.78,344.78
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,485.58,397.3
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,551.12,449.59
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,610.38,495.1
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,670.34,539.63
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,724.59,576.98
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,778.33,613.26
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,820.81,640.58
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,865.6,669.2
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,905.84,694.2
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,943.72,717.29
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,975.21,735.47
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,1003.76,751.53
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,1025.73,763.49
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1044.34,773.27
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1057.46,781.01
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,1066.99,786.55
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1070.85,787.02
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1071.05,785.26
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,1065.08,780.77
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,1055.51,774.11
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,1040.92,763.25
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,1022.87,750.29
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,998.6,734.8
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,971.12,717.26
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,939.24,696.76
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,904.49,674.29
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,864.52,647.86
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,822.21,619.69
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,776.29,589.04
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,728.61,556.82
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,676.99,519.35
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,624.38,479.81
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,568.08,436.67
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,509.16,390.36
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,450.61,343.34
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,393.03,295.58
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,332.86,244.2
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,275.07,193.95
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,217.28,144.7
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,160.68,97.99
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,107.47,58.9
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,61.21,33.32
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,35.26,25.29
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,30.02,20.33
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,19.98,10.13
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,24.75,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,84.52,52.82
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,151.8,110.34
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,214.43,164.92
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,287.26,227.84
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,351.11,282.39
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,420.37,339.36
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,483.9,389.78
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,550.39,440.5
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,607.76,483.73
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,667.43,527.39
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,721.46,563.01
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,775.04,597.45
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,822.54,627.84
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,864.01,653.65
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,903.85,678.08
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,941.36,700.69
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,973.0,720.26
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1001.74,737.9
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,1024.42,750.09
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,1043.82,760.18
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,967.24,709.22
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,870.78,636.69
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,978.31,715.57
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1073.17,774.39
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1068.17,770.17
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1059.56,764.64
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,1044.93,753.89
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,1026.84,741.09
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,1003.48,726.46
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,976.89,709.79
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,944.89,689.57
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,910.0,667.39
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,870.73,642.18
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,829.03,615.15
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,782.63,584.66
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,734.55,552.68
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,682.31,516.33
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,629.08,477.84
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,573.45,435.52
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,515.35,390.24
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,456.03,343.13
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,397.74,295.38
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,337.56,244.62
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,279.62,194.87
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,218.59,143.83
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,164.35,99.62
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,110.89,60.6
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,63.98,34.59
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,36.92,26.4
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,31.78,21.57
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,21.31,11.18
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,12.78,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,37.17,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,101.6,63.34
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,173.04,123.69
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,236.02,178.55
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,308.25,240.33
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,372.83,294.99
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,441.02,350.43
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,503.0,398.39
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,566.97,445.75
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,625.32,487.95
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,684.02,528.31
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,736.29,560.99
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,783.59,589.52
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,829.32,617.15
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,873.26,643.1
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,910.05,664.53
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,944.12,684.07
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,974.66,700.8
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,1002.2,715.43
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,1022.72,724.83
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,1039.81,732.12
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,1051.82,738.59
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,1060.26,743.03
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,998.35,703.76
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,920.52,646.94
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,905.73,638.43
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,889.06,628.05
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,835.38,592.97
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,784.8,559.63
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,823.59,588.35
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,855.78,611.75
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,882.01,635.98
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,892.24,643.84
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,852.89,619.28
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,811.25,593.37
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,707.73,522.73
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,618.03,456.85
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,602.11,447.76
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,577.49,431.18
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,498.87,373.04
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,432.98,323.76
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,382.27,286.0
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,333.73,249.0
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,291.77,215.31
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,245.26,177.2
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,203.48,143.75
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,160.96,110.26
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,119.43,79.15
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,76.75,50.64
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,50.04,37.39
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,36.36,25.27
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,25.36,14.38
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,38.18,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,97.32,61.73
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,166.3,120.07
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,228.24,174.0
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,299.2,234.77
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,362.99,288.84
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,431.82,344.93
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,493.68,393.02
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,556.54,439.89
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,615.14,483.93
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,674.35,527.09
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,727.92,562.56
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,780.97,597.01
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,823.33,623.72
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,867.97,651.61
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,907.87,674.92
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,945.49,696.37
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,976.91,713.47
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,1005.38,728.52
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,1027.69,739.54
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,1046.7,748.45
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,1059.3,754.26
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,1068.3,757.9
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,1073.59,758.49
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1075.23,756.96
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,1069.72,752.7
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,1060.57,746.39
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,1045.84,737.48
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,1027.59,726.54
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,1004.05,712.38
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,977.22,696.22
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,944.59,675.6
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,909.12,653.1
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,870.07,630.67
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,828.57,606.25
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,781.34,576.76
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,732.56,545.69
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,680.94,510.48
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,628.25,472.66
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,571.46,430.61
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,514.73,387.19
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,453.65,339.61
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,395.94,292.89
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,335.91,243.11
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,278.31,194.21
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,220.46,145.51
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,163.75,99.12
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,111.03,60.39
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,64.76,34.41
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,35.78,25.43
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,30.56,20.58
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,21.06,11.25
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,10.73,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,27.08,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,81.06,52.74
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,139.6,102.48
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,197.95,152.8
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,265.85,211.03
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,295.85,238.38
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,320.55,259.67
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,339.27,274.12
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,357.57,286.95
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,410.66,328.09
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,465.7,369.84
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,533.93,421.02
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,613.96,479.93
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,718.99,559.14
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,828.59,635.83
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,865.93,658.96
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,900.99,680.75
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,930.96,699.55
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,958.29,716.49
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,980.01,728.56
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,998.63,738.58
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,1010.94,744.45
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,1020.0,748.28
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,940.5,691.83
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,847.9,620.56
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,891.0,650.62
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,927.2,675.24
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,812.53,592.8
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,700.49,511.45
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,544.55,401.21
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,390.76,288.8
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,485.83,359.99
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,577.02,426.13
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,697.28,521.13
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,789.49,590.87
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,690.8,518.72
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,605.01,453.34
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,352.75,268.31
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,122.65,90.59
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,322.39,248.74
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,487.04,369.97
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,431.66,325.61
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,377.81,282.05
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,321.99,235.88
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,268.12,190.37
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,214.21,145.37
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,164.85,105.28
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,115.95,68.86
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,72.18,42.54
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,44.02,32.33
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,36.26,25.22
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,25.54,14.81
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.89,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.48,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.96,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.93,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.89,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.86,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,48.79,34.92
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,93.23,71.12
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,106.03,81.21
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,118.85,91.23
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,68.2,49.9
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,18.36,9.3
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,24.66,14.37
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,30.95,19.41
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,98.67,73.66
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,167.54,127.77
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,163.66,124.4
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,159.78,121.18
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,154.93,116.98
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,150.06,112.81
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,160.43,120.8
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,170.78,128.75
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,126.09,93.9
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,81.59,58.94
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,59.7,41.73
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,37.84,24.45
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,171.17,128.82
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,304.43,229.37
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,467.93,352.4
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,625.76,466.76
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,461.05,346.71
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,302.67,228.47
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,269.25,203.99
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,236.13,179.15
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,262.55,199.67
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,288.23,219.44
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,290.27,222.08
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,292.67,225.06
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,203.34,156.47
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,112.92,85.44
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,171.1,132.51
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,221.69,173.19
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,211.9,165.34
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,199.39,154.86
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,169.44,131.03
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,140.6,108.04
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,113.19,86.18
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,87.22,65.82
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,64.6,50.63
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,45.12,33.18
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,27.96,17.09
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.71,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,71.78,47.28
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,129.83,95.01
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,180.96,139.16
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,237.07,187.17
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,241.95,193.32
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,232.87,186.34
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,347.26,279.55
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,479.3,384.87
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,426.5,340.02
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,356.04,280.31
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,518.78,410.39
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,705.11,553.02
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,603.52,469.25
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,486.04,372.84
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,646.4,496.4
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,818.39,622.93
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,839.45,634.57
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,857.26,644.45
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,924.89,693.37
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,988.46,734.79
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,1001.56,741.65
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,1011.59,746.74
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,1026.92,754.25
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,1033.13,755.67
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,1027.8,750.77
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,1019.17,743.87
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,1006.36,733.23
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,990.25,720.61
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,968.15,705.65
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,943.07,688.9
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,913.05,668.22
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,880.15,645.67
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,842.43,620.73
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,802.5,594.19
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,758.04,564.55
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,711.89,533.38
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,660.68,497.25
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,609.38,460.08
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,554.87,418.78
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,500.49,376.49
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,443.6,331.75
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,387.88,286.6
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,327.81,236.74
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,272.75,190.04
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,217.13,143.61
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,165.71,101.89
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,115.35,65.13
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,71.48,39.8
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,41.17,29.58
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,34.84,23.86
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,23.8,13.51
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,12.47,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,10.08,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,23.24,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,72.23,47.49
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,124.96,90.99
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,186.54,141.88
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,255.11,198.68
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,313.76,247.24
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,377.95,298.96
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,439.95,347.82
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,510.2,401.54
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,566.69,443.02
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,624.41,484.17
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,676.89,520.71
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,729.77,555.9
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,774.64,584.45
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,815.64,609.97
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,853.72,633.23
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,889.89,654.98
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,919.65,673.63
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,946.88,690.64
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,967.19,701.76
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,984.42,710.94
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,996.89,718.21
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,1006.2,723.57
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,1007.32,722.71
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,1005.14,719.9
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,999.25,715.96
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,990.24,710.16
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,973.87,700.05
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,954.77,688.27
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,932.43,674.12
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,907.5,658.3
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,874.74,637.56
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,841.23,616.22
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,804.4,592.28
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,765.91,566.7
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,707.28,524.21
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,654.14,485.14
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,605.42,450.95
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,556.15,415.6
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,517.66,387.57
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,475.66,355.87
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,417.13,311.31
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,361.01,267.53
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,298.71,219.31
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,249.81,181.82
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,215.28,152.64
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,175.34,119.34
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,133.81,89.41
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,95.26,64.81
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,64.71,49.49
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,48.85,35.52
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,32.02,20.14
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.85,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.52,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,69.29,45.73
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,126.47,92.14
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,183.8,140.51
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,244.38,191.41
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,303.43,240.45
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,367.83,292.66
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,424.15,337.34
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,482.78,382.64
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,538.88,424.7
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,596.68,466.96
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,645.31,501.28
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,695.99,536.42
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,741.64,567.14
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,786.58,596.77
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,822.06,619.19
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,855.37,639.87
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,886.67,658.49
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,915.94,675.59
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,936.74,686.91
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,954.91,696.46
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,968.8,704.39
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,979.94,710.51
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,888.2,641.53
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,789.87,567.89
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,622.8,451.61
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,457.95,332.88
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,498.22,362.26
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,537.32,389.76
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,493.18,358.36
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,449.87,327.68
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,563.06,410.77
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,667.07,484.32
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,624.12,453.94
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,582.84,425.32
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,584.68,428.63
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,581.43,427.81
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,518.78,382.99
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,462.51,342.45
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,445.03,330.82
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,423.49,315.19
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,345.54,257.81
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,276.54,207.11
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,285.26,210.84
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,271.81,193.99
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,220.4,152.65
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,173.68,116.0
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,128.22,82.89
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,88.89,58.18
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,61.49,46.77
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,47.4,34.34
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,30.08,18.69
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.99,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,21.23,11.25
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,34.77,22.92
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,52.05,37.49
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,69.42,51.89
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,88.81,67.78
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,108.18,83.37
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,224.06,177.12
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,343.61,270.89
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,333.19,260.2
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,309.34,239.25
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,221.49,170.29
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,129.51,97.13
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,126.47,94.41
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,123.48,91.65
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,283.08,213.78
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,443.8,330.3
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,684.42,507.74
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,918.08,667.33
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,935.88,673.85
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,950.6,680.48
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,963.53,687.38
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,973.72,692.61
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,925.98,661.85
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,875.22,620.8
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,840.88,597.87
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,809.33,576.36
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,724.59,517.12
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,638.77,456.6
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,676.49,484.89
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,712.46,510.81
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,736.44,529.8
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,755.18,545.17
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,759.27,552.51
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,753.68,553.17
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,707.77,521.51
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,663.06,490.42
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,561.08,416.31
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,474.3,352.24
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,452.69,337.66
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,426.3,318.44
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,370.6,277.27
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,319.39,239.02
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,269.66,201.26
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,222.7,165.73
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,187.76,139.07
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,155.5,114.63
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,123.12,90.21
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,96.57,70.91
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,70.59,54.66
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,49.91,36.63
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,30.46,19.22
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,9.64,0.0
