Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,70.89,55.12
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,56.3,42.32
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,38.22,26.19
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,20.57,8.21
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,11.3,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,19.74,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,50.66,25.35
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,101.56,69.18
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,159.05,116.65
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,213.16,162.64
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,274.26,213.91
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,163.37,128.4
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,23.16,13.49
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,162.94,127.8
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,310.63,243.7
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,346.85,270.52
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,382.72,296.96
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,306.29,236.36
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,225.86,172.07
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,242.32,184.42
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,258.84,196.55
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,258.64,195.52
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,258.38,194.52
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,332.66,249.96
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,401.8,300.41
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,413.35,307.6
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,424.69,314.82
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,315.47,234.85
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,204.17,151.73
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,258.29,192.08
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,312.32,231.41
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,495.07,365.89
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,675.26,492.56
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,464.25,342.81
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,251.61,186.2
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,359.52,266.63
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,463.44,341.65
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,346.89,257.12
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,231.78,172.06
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,516.96,393.89
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,771.7,578.1
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,730.14,548.0
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,687.33,517.63
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,638.72,482.4
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,590.81,446.95
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,471.1,355.94
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,379.35,285.48
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,372.45,281.1
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,357.33,268.55
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,296.61,221.6
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,244.45,181.73
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,209.43,154.15
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,172.84,125.43
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,137.07,98.17
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,104.02,74.23
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,74.11,57.89
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,56.23,42.28
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,39.08,26.94
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,22.39,9.85
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,13.5,3.71
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,28.97,17.76
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,44.75,31.27
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,64.71,48.0
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,84.62,64.4
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,133.35,103.94
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,182.59,143.32
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,204.84,160.38
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,226.71,176.79
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,258.04,200.79
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,289.72,224.74
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,227.12,174.81
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,159.86,121.06
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,187.61,142.18
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,215.6,163.09
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,429.7,327.0
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,646.74,483.88
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,628.25,467.61
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,614.21,455.48
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,444.45,331.51
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,262.49,194.98
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,374.14,277.9
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,481.03,354.68
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,460.69,338.66
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,440.26,323.08
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,433.8,318.4
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,427.16,313.59
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,435.17,319.45
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,442.81,325.03
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,389.44,286.65
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,335.35,247.5
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,326.56,241.37
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,317.77,235.15
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,410.08,304.02
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,497.41,367.65
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,458.12,339.3
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,419.95,311.99
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,424.92,317.49
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,427.67,321.0
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,404.61,304.42
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,379.86,286.31
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,322.89,244.0
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,273.74,207.4
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,277.59,208.09
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,267.07,194.81
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,227.13,163.55
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,190.41,135.96
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,149.13,105.47
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,116.78,83.56
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,82.57,65.06
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,62.51,47.62
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,43.43,30.6
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,21.12,9.32
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.61,1.72
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,25.58,14.89
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,40.6,27.62
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,58.99,42.93
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,77.35,57.96
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,148.37,115.56
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,228.42,179.77
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,174.27,135.82
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,117.12,88.83
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,131.91,100.27
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,146.71,111.55
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,191.26,145.91
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,236.51,180.14
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,254.13,193.05
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,271.77,205.97
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,250.68,189.09
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,229.6,172.37
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,431.51,325.24
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,625.53,465.06
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,578.59,427.93
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,522.61,385.36
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,512.11,377.28
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,501.21,368.79
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,420.16,310.17
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,335.02,247.88
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,326.16,241.52
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,317.25,234.96
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,355.25,262.33
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,395.8,291.11
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,442.57,325.01
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,488.0,357.56
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,466.01,341.26
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,444.24,325.38
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,458.8,336.61
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,471.71,346.49
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,458.97,337.96
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,445.35,328.82
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,397.09,294.77
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,350.8,261.78
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,251.44,188.22
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,156.49,116.39
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,179.88,135.11
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,201.68,152.46
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,225.02,169.48
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,243.26,180.95
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,206.6,152.44
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,172.21,125.94
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,138.36,100.1
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,106.62,76.77
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,77.02,60.12
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,57.74,43.42
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,41.7,29.08
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,22.87,10.81
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,11.8,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,9.64,1.09
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,24.61,14.05
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,39.61,26.69
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,58.46,42.41
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,77.33,57.95
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,112.63,86.58
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,148.99,115.73
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,96.4,72.91
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,45.41,31.27
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,63.82,45.98
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,82.24,60.53
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,136.24,102.93
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,191.04,145.04
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,307.76,235.33
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,423.19,322.14
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,505.18,382.52
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,582.19,438.25
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,429.07,324.08
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,261.44,196.56
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,418.88,314.72
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,572.64,424.27
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,656.44,484.15
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,733.43,538.81
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,754.07,553.53
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,767.84,564.0
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,775.64,569.04
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,781.87,573.05
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,776.13,569.61
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,769.1,565.62
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,757.55,558.34
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,744.89,550.28
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,795.38,592.37
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,831.73,622.98
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,715.45,535.18
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,611.82,455.17
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,593.45,443.2
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,572.73,429.01
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,568.57,427.9
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,556.05,419.83
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,498.99,376.52
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,448.74,338.13
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,409.5,308.61
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,368.44,276.35
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,326.75,242.23
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,285.58,207.95
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,237.11,169.23
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,196.28,137.05
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,152.48,104.32
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,114.16,78.23
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,77.93,61.16
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,60.66,46.11
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,43.62,30.85
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,24.16,12.1
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,13.89,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,31.93,16.02
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,75.48,52.2
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,123.8,91.9
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,95.3,71.75
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,57.02,41.51
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,85.41,64.77
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,113.95,87.77
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,159.49,124.15
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,211.56,165.1
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,121.26,92.49
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,32.86,20.89
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,146.53,111.44
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,264.1,202.04
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,202.92,154.06
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,142.06,106.26
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,89.09,64.62
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,36.79,23.39
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,38.25,24.51
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,39.72,25.61
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,95.14,68.71
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,150.99,111.35
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,233.74,173.9
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,316.79,235.3
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,347.27,256.71
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,377.55,277.88
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,316.8,233.42
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,256.45,189.07
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,293.61,216.36
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,330.46,242.86
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,314.05,230.62
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,297.71,218.6
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,304.46,222.88
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,311.03,226.85
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,393.48,286.83
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,471.88,342.08
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,478.69,346.77
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,483.34,350.21
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,554.05,405.37
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,600.07,440.47
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,550.07,404.82
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,499.65,368.42
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,445.75,328.78
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,393.32,288.74
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,339.66,245.93
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,287.74,203.41
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,235.38,160.8
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,187.17,122.01
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,139.64,85.93
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,96.68,57.39
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,57.62,43.76
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,46.16,33.83
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,34.66,23.5
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,24.14,12.45
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,19.2,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,46.03,24.99
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,94.83,65.52
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,150.25,110.85
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,114.58,86.71
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,59.0,43.11
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,74.77,56.03
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,90.56,68.72
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,86.8,65.28
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,83.21,62.0
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,259.91,204.2
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,449.55,349.54
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,514.96,397.37
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,584.23,447.49
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,569.46,432.24
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,540.24,406.86
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,710.21,534.85
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,880.67,653.96
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,909.53,670.94
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,935.99,687.18
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,957.39,700.04
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,976.06,711.14
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,899.08,655.97
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,807.37,586.29
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,790.53,572.73
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,772.05,557.68
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,886.95,644.28
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,989.6,714.39
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,864.62,627.45
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,737.67,533.13
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,685.2,497.1
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,636.14,462.56
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,754.65,554.97
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,851.19,625.77
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,815.48,601.44
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,777.91,576.61
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,734.23,547.37
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,689.94,515.9
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,642.01,482.5
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,594.68,448.65
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,544.38,411.01
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,494.46,372.74
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,441.51,331.72
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,389.97,290.7
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,337.05,247.24
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,286.42,204.93
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,235.44,163.01
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,188.6,124.96
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,141.36,88.76
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,99.09,60.26
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,60.76,41.4
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,48.49,35.82
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,36.24,24.78
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,24.93,13.18
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.42,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,8.67,0.62
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,18.33,9.22
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,27.99,17.51
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,39.59,27.29
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,51.2,36.91
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,145.24,113.91
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,243.9,193.25
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,297.41,235.16
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,360.11,283.4
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,393.88,308.67
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,433.0,337.55
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,432.49,334.41
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,427.05,327.51
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,261.04,200.54
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,98.89,72.66
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,227.71,172.52
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,366.57,275.65
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,374.47,280.45
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,382.17,285.55
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,387.58,288.49
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,392.82,291.32
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,370.49,274.67
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,342.57,254.05
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,403.36,297.73
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,458.09,336.03
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,736.73,544.68
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,986.24,712.98
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,972.42,701.66
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,960.16,693.62
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,938.79,679.38
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,914.67,663.47
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,884.57,644.02
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,852.3,623.13
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,816.35,599.42
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,778.5,574.35
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,705.84,522.54
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,642.72,475.28
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,576.68,428.78
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,518.05,386.75
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,515.71,387.46
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,495.5,372.94
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,442.75,331.68
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,391.26,290.44
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,322.48,237.05
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,271.52,198.37
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,232.43,163.92
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,188.32,124.39
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,141.86,89.45
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,102.0,63.28
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,64.21,44.03
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,50.83,37.83
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,40.2,28.13
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,25.71,13.98
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.37,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,8.68,1.63
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,12.54,4.84
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,52.18,37.63
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,92.12,69.92
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,241.79,189.23
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,393.8,303.33
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,505.43,385.81
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,629.31,474.27
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,696.99,521.04
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,771.41,571.89
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,809.04,594.86
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,845.31,616.95
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,874.79,637.24
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,902.25,656.23
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,923.54,670.48
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,942.39,683.06
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,955.63,691.82
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,966.14,698.96
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,980.43,709.14
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,996.55,720.52
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,992.07,716.84
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,984.5,711.47
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,973.36,704.42
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,954.92,692.76
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,934.2,678.84
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,910.75,663.2
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,884.07,644.26
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,854.73,623.67
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,820.38,601.03
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,782.36,575.91
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,741.86,549.4
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,699.68,521.23
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,652.48,488.46
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,604.52,454.25
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,554.37,417.53
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,503.73,379.29
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,450.26,337.44
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,395.29,293.4
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,340.35,248.49
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,288.06,204.79
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,235.11,160.69
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,185.91,120.17
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,138.13,83.85
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,97.83,57.65
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,58.84,38.74
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,45.97,33.72
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,35.32,24.15
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,24.07,13.0
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,20.28,9.15
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,42.32,28.53
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,64.63,47.45
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,93.54,71.35
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,122.0,94.64
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,101.3,77.91
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,82.51,62.36
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,165.62,129.45
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,251.03,196.34
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,280.87,218.69
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,310.74,240.91
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,255.91,197.52
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,194.77,148.95
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,226.16,172.68
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,257.8,196.03
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,211.97,160.27
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,166.41,124.79
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,466.61,355.14
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,759.45,562.13
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,690.84,508.15
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,610.82,448.17
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,548.24,403.63
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,491.7,362.47
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,469.36,346.64
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,446.95,330.5
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,275.89,205.73
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,105.94,76.84
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,98.6,71.34
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,91.27,65.7
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,75.7,53.65
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,60.15,41.57
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,58.2,40.09
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,56.24,38.6
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,51.37,34.91
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,46.51,31.2
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,41.16,27.04
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,35.82,22.86
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,54.22,37.59
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,72.62,52.38
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,100.12,74.29
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,127.18,95.82
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,193.22,148.17
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,254.18,195.74
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,234.12,180.06
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,213.01,163.41
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,184.07,140.99
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,156.03,119.11
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,127.97,97.26
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,101.8,76.99
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,78.36,58.83
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,60.68,46.62
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,40.81,28.96
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,20.27,10.23
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,20.15,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,51.01,28.95
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,95.98,66.64
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,149.73,110.77
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,193.14,147.82
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,236.91,184.6
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,290.01,228.06
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,347.05,273.48
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,420.98,330.57
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,505.97,394.14
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,559.23,432.78
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,613.63,471.46
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,553.04,422.25
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,462.14,350.42
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,478.49,361.43
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,493.06,370.29
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,494.64,369.09
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,487.24,361.72
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,590.08,435.39
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,695.47,507.63
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,638.22,465.56
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,578.09,422.28
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,625.07,455.15
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,664.87,482.01
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,691.35,498.84
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,716.93,515.01
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,779.58,558.96
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,835.22,597.31
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,815.12,583.21
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,794.01,569.23
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,785.63,565.12
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,775.5,559.69
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,531.55,391.79
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,296.82,220.14
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,366.26,272.67
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,432.71,320.91
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,488.08,362.16
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,536.78,397.81
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,497.07,369.66
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,458.28,342.32
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,446.61,335.17
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,431.2,324.33
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,420.41,316.57
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,391.93,292.82
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,317.35,235.19
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,264.15,195.67
