Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,222.36,162.43
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,182.11,130.3
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,143.66,100.58
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,108.43,75.07
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,75.6,54.29
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,56.31,42.71
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,43.23,30.9
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,26.44,15.14
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,14.74,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,0.76
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,18.81,9.72
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,28.96,18.44
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,41.04,28.65
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,53.14,38.69
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,51.2,37.02
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,49.27,35.31
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,120.08,93.19
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,193.79,151.89
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,238.8,186.89
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,280.32,218.77
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,325.18,252.37
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,371.05,286.16
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,351.28,269.78
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,329.84,252.34
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,429.17,327.01
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,538.37,406.06
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,585.93,439.5
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,633.97,473.18
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,642.56,477.14
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,650.05,480.59
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,603.83,446.07
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,550.17,406.45
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,709.07,521.57
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,855.16,621.78
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,936.31,681.19
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,1001.27,721.76
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,946.39,683.76
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,885.06,635.3
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,815.59,587.6
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,748.98,541.29
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,766.81,554.85
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,779.87,564.13
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,798.71,582.76
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,802.18,586.78
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,730.27,537.57
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,668.39,491.58
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,617.12,456.41
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,566.18,420.67
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,546.23,408.33
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,513.26,384.62
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,458.54,342.28
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,404.68,299.41
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,348.69,253.79
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,294.79,208.74
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,238.15,161.59
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,187.44,119.43
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,137.17,80.25
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,92.27,49.8
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,50.82,30.11
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,37.33,26.65
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,29.72,19.67
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,21.54,11.49
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,11.3,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,22.26,10.96
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,43.82,30.13
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,65.73,48.88
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,93.43,72.08
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,120.27,94.23
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,162.62,128.64
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,207.92,164.68
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,262.43,206.39
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,315.38,245.12
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,351.47,272.1
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,387.41,298.64
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,473.77,363.49
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,559.91,426.58
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,694.02,528.17
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,827.84,620.61
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,782.05,585.95
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,701.66,522.4
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,671.29,498.9
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,629.08,466.63
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,661.23,488.37
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,693.03,509.12
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,699.38,512.15
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,704.61,514.63
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,461.16,343.56
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,211.83,158.24
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,466.71,349.72
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,710.86,519.18
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,723.87,526.6
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,737.41,536.14
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,729.5,530.91
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,720.38,525.06
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,511.56,378.85
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,310.18,231.2
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,233.65,175.24
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,157.68,117.83
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,404.1,309.38
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,628.93,471.33
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,505.25,379.08
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,399.79,300.46
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,428.4,324.11
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,444.02,336.19
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,360.87,273.95
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,287.07,218.99
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,301.31,226.39
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,289.86,208.88
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,237.73,164.49
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,189.1,123.66
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,140.53,85.69
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,97.85,56.51
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,58.25,36.62
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,43.37,31.85
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,33.9,23.28
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,23.91,13.54
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,12.1,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,26.99,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,75.5,42.56
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,124.38,84.96
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,184.83,136.03
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,141.52,108.77
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,64.01,48.01
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,113.07,88.5
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,168.03,132.99
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,229.11,181.61
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,300.1,236.92
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,190.36,149.34
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,81.27,60.37
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,167.33,128.89
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,255.44,196.86
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,428.98,331.27
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,606.17,462.04
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,631.51,477.24
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,655.32,491.92
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,598.04,448.02
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,536.26,400.69
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,695.87,518.52
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,851.08,627.89
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,789.68,581.29
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,724.42,532.75
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,783.1,575.96
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,835.01,613.49
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,761.97,559.98
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,685.21,503.79
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,837.9,623.07
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,967.7,714.24
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,946.82,701.05
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,923.02,686.86
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,805.16,604.0
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,695.45,518.42
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,697.62,522.7
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,694.04,522.15
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,574.59,433.48
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,467.63,352.6
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,492.04,373.1
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,505.86,384.7
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,415.82,316.64
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,336.26,256.25
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,353.59,270.49
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,357.42,272.44
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,314.89,238.06
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,272.33,203.15
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,229.51,168.13
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,187.7,133.88
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,147.09,101.47
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,108.65,72.92
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,74.0,51.75
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,54.15,41.09
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,40.23,28.64
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,25.78,15.11
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,26.27,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,72.06,40.71
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,120.79,82.24
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,183.01,134.15
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,240.99,184.17
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,306.53,239.88
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,365.44,289.54
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,428.58,341.18
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,487.27,388.0
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,548.34,435.41
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,601.9,475.76
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,657.18,516.33
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,708.31,551.3
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,759.1,585.45
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,803.79,615.48
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,842.9,641.33
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,741.57,563.77
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,600.54,451.52
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,791.91,598.55
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,973.27,724.16
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,995.39,735.85
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,1014.46,746.51
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,1027.38,754.3
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,1036.94,759.99
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,928.82,685.38
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,803.16,589.27
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,925.52,684.04
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1032.05,755.61
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,886.92,655.33
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,738.34,542.27
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,857.53,636.72
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,957.84,706.75
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,928.86,687.08
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,897.1,666.32
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,860.54,641.89
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,821.63,615.76
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,777.74,586.02
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,732.46,555.09
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,684.79,521.02
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,635.99,484.41
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,566.31,430.92
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,503.57,382.05
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,464.19,351.19
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,419.35,314.19
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,363.02,267.31
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,308.18,220.59
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,252.45,172.9
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,196.96,126.01
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,144.33,84.02
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,96.4,50.62
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,52.38,29.36
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,36.18,25.79
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,29.92,20.02
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.2,13.21
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.46,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,29.42,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,82.48,46.39
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,134.72,91.64
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,199.55,146.46
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,258.74,198.07
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,325.02,254.6
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,385.14,305.39
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,448.24,356.87
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,507.12,403.39
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,567.82,449.67
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,622.93,490.66
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,678.26,529.95
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,725.68,560.61
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,775.27,592.26
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,819.41,621.04
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,861.88,648.34
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,899.35,670.9
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,934.46,691.64
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,963.68,709.36
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,990.03,725.14
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,1011.88,736.51
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,1030.51,745.77
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,1042.81,752.48
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,1051.66,757.1
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,1055.48,758.63
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1055.78,758.06
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1050.58,754.14
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1041.95,748.19
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,1028.05,737.55
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,1010.91,725.0
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,989.13,711.06
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,964.24,695.19
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,934.13,676.33
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,901.26,655.64
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,864.92,632.23
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,826.2,607.14
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,781.15,577.6
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,734.92,547.02
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,686.79,513.94
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,637.57,478.21
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,584.96,439.2
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,531.93,398.84
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,473.96,354.35
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,419.22,310.8
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,363.01,264.37
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,308.39,218.2
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,252.65,171.34
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,197.21,125.15
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,145.08,84.01
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,97.72,51.23
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,53.46,29.61
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,36.09,25.49
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,29.83,19.77
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.11,13.07
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.4,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,26.47,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,72.32,41.12
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,120.92,82.35
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,182.67,133.47
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,239.03,181.76
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,302.25,234.97
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,360.17,282.75
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,422.23,332.15
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,479.49,375.65
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,538.94,419.1
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,592.61,458.09
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,645.46,495.49
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,695.4,528.86
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,744.94,560.89
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,600.04,453.0
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,407.63,304.79
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,552.55,412.24
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,704.82,518.23
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,832.76,610.16
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,952.98,688.05
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,973.11,697.97
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,990.16,706.95
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,920.67,660.97
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,828.55,593.62
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,772.35,554.23
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,709.56,509.6
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,735.51,528.3
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,763.35,547.47
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,879.89,633.8
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,977.67,698.06
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,957.13,684.31
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,933.72,669.85
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,823.78,596.77
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,719.99,520.69
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,769.12,562.03
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,801.07,586.82
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,759.54,559.73
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,716.23,531.66
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,668.28,498.1
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,620.25,463.37
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,568.96,425.65
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,517.58,386.85
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,427.51,318.92
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,362.2,269.8
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,339.62,249.34
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,299.69,212.25
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,246.35,167.82
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,196.33,126.42
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,146.28,87.51
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,101.84,57.02
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,60.57,36.05
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,43.21,31.31
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,34.95,23.9
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,26.24,15.51
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,13.25,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,23.17,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,59.64,33.56
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,108.93,74.3
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,165.88,120.77
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,219.32,165.43
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,280.03,215.44
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,338.6,263.09
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,399.88,311.66
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,438.25,341.42
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,476.83,370.28
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,547.7,423.47
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,621.2,477.23
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,667.92,509.38
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,713.75,540.07
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,757.45,568.8
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,800.08,596.52
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,834.17,618.24
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,865.77,638.27
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,891.49,653.96
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,918.15,670.29
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,938.67,681.67
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,956.35,691.27
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,969.09,698.68
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,978.93,704.36
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,884.73,638.33
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,779.04,560.3
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,878.74,635.29
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,970.12,698.6
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,957.26,689.52
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,941.77,679.78
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,846.92,613.83
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,755.2,546.86
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,651.11,474.39
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,553.27,404.46
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,403.2,298.32
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,257.98,191.67
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,489.12,371.23
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,691.88,518.27
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,582.42,435.19
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,491.57,366.43
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,506.46,380.3
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,502.01,377.58
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,450.48,338.02
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,400.32,298.67
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,348.4,256.61
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,298.37,215.24
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,247.36,173.43
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,200.11,134.93
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,153.12,98.21
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,110.94,68.48
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,71.9,46.91
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,52.59,39.46
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,40.55,28.75
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,29.7,18.45
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,15.24,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,25.11,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,68.37,38.64
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,115.31,78.0
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,173.33,125.27
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,230.26,172.43
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,293.54,223.56
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,350.19,269.61
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,411.0,317.63
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,467.91,361.5
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,527.29,405.99
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,580.43,445.36
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,632.84,483.45
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,682.02,516.66
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,730.74,548.43
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,773.98,575.64
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,815.89,601.67
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,852.61,624.39
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,887.3,645.66
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,748.34,548.37
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,576.81,420.42
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,668.89,487.46
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,769.42,557.0
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,891.14,646.15
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,1000.46,717.81
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,1004.49,718.39
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,1005.27,717.96
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,1001.34,715.67
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,994.3,711.53
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,981.83,704.02
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,966.43,694.72
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,945.75,681.71
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,922.25,666.93
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,894.7,649.82
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,864.62,630.98
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,829.57,608.18
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,792.44,583.88
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,646.56,479.25
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,523.47,385.67
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,488.1,361.99
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,453.18,337.83
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,430.71,322.18
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,406.07,304.44
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,413.62,310.38
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,401.98,298.82
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,349.26,255.88
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,299.14,214.42
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,247.51,172.03
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,199.67,133.01
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,152.68,96.6
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,110.45,67.14
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,71.22,45.65
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,51.74,38.58
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,40.1,28.25
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,27.81,16.89
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,26.05,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,71.37,39.93
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,118.77,79.9
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,179.13,129.53
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,234.96,176.93
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,298.06,229.68
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,354.88,277.03
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,415.69,326.21
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,348.88,273.95
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,238.92,185.08
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,339.67,263.59
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,450.2,346.17
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,436.28,332.42
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,422.39,319.03
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,470.29,353.49
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,519.23,387.82
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,702.54,523.93
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,885.21,645.64
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,764.81,559.43
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,607.34,441.81
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,691.07,500.52
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,769.31,552.41
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,796.25,569.98
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,822.34,587.34
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,830.84,591.53
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,837.65,594.82
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,925.57,659.78
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,997.6,705.02
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,985.51,697.3
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,970.4,688.6
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,949.91,676.04
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,926.52,661.7
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,898.97,643.88
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,868.8,624.35
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,833.56,602.28
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,796.13,578.65
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,755.19,552.78
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,712.6,525.47
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,665.95,494.48
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,618.29,461.13
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,499.12,372.17
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,412.23,306.18
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,421.48,313.76
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,409.36,301.6
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,354.87,257.11
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,299.88,211.64
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,246.23,167.14
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,195.79,125.45
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,146.71,87.28
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,103.22,57.36
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,61.57,35.65
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,41.99,30.16
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,34.44,23.4
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,26.14,15.53
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,13.19,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,21.81,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,55.71,31.22
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,103.7,70.8
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,158.84,115.91
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,212.24,160.59
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,273.33,211.2
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,328.85,257.32
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,391.47,307.94
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,360.03,282.89
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,311.64,242.81
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,453.88,355.21
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,610.15,474.02
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,658.25,506.91
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,705.83,539.27
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,748.81,567.87
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,790.8,595.42
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,826.42,617.37
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,860.0,637.76
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,795.49,588.38
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,714.13,524.79
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,834.24,613.29
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,951.78,692.45
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,965.11,699.58
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,975.56,705.74
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,907.34,657.55
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,827.66,597.88
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,904.53,656.02
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,969.61,700.72
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,957.53,690.99
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,942.79,680.28
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,814.63,590.4
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,688.32,496.93
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,774.84,564.93
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,842.92,615.69
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,808.33,592.11
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,772.04,568.09
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,727.36,537.14
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,683.54,506.07
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,581.66,430.97
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,496.3,367.01
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,505.01,375.86
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,498.27,371.42
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,448.02,333.47
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,399.27,295.91
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,348.59,255.67
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,300.25,216.57
