Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,250.74,176.91
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,205.15,140.6
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,159.95,105.92
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,119.86,77.7
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,85.95,58.55
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,63.64,48.46
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,48.13,34.88
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,32.01,20.3
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.43,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,21.24,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,54.06,30.29
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,98.4,67.06
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,155.34,113.58
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,208.06,157.59
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,268.09,207.19
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,183.86,143.37
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,74.52,55.08
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,86.79,64.72
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,99.07,74.11
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,262.85,204.56
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,437.78,337.68
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,515.64,394.89
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,606.42,460.28
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,645.89,487.82
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,686.03,515.79
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,619.06,462.08
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,540.9,400.15
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,682.69,504.29
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,830.47,607.62
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,741.23,541.1
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,645.24,470.17
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,741.41,539.76
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,832.08,603.04
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,865.67,623.2
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,892.88,639.48
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,892.69,638.92
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,890.52,637.35
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,847.36,608.57
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,805.63,580.75
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,798.68,576.74
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,789.94,571.3
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,745.51,540.43
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,702.31,510.35
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,703.92,514.0
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,699.93,513.37
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,622.9,458.19
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,551.71,406.75
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,516.99,382.7
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,484.5,359.73
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,475.16,354.26
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,460.71,344.07
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,413.49,309.17
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,367.35,274.43
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,336.43,248.61
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,298.05,214.97
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,248.24,174.49
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,202.24,137.38
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,156.48,101.79
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,115.48,72.69
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,77.47,50.85
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,56.36,42.34
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,46.29,33.36
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,32.02,20.37
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,23.09,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,62.21,34.86
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,108.19,73.03
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,165.05,119.5
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,220.29,165.74
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,286.26,220.37
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,343.36,267.96
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,404.8,317.87
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,462.1,362.83
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,522.42,408.78
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,575.66,448.83
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,629.61,488.45
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,593.01,455.41
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,532.6,404.56
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,666.97,506.5
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,811.84,607.18
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,848.01,628.28
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,882.19,648.53
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,778.57,573.49
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,643.91,470.72
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,701.09,510.27
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,751.69,543.78
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,753.3,543.23
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,753.31,541.96
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,883.59,639.13
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,1000.22,716.61
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,928.98,668.02
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,844.98,604.81
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,910.82,655.52
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,961.3,687.78
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,941.38,674.77
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,918.64,660.52
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,775.91,562.9
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,640.81,462.35
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,725.99,530.74
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,788.5,577.7
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,629.09,463.18
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,493.92,360.91
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,507.52,373.77
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,511.69,378.79
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,472.95,350.89
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,434.16,322.69
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,414.4,308.02
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,386.12,285.31
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,320.66,235.46
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,269.68,197.22
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,238.89,170.63
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,196.32,133.68
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,152.88,100.35
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,113.71,72.59
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,76.91,50.62
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,58.56,44.02
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,45.16,32.28
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,31.26,19.7
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,16.07,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,20.6,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,51.95,29.25
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,96.45,65.98
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,153.68,112.64
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,206.53,156.84
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,266.79,206.88
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,203.62,159.63
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,112.82,86.33
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,199.54,155.93
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,295.09,230.68
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,301.58,234.48
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,310.93,240.38
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,319.57,245.36
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,326.97,249.27
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,276.31,209.45
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,220.24,165.57
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,261.76,196.29
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,303.55,226.42
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,257.53,191.68
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,211.74,157.15
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,286.53,212.25
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,361.64,265.82
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,453.88,331.77
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,539.66,391.65
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,416.48,303.75
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,290.46,212.41
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,344.77,252.18
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,402.91,293.67
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,695.75,513.0
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,959.53,691.73
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,939.77,677.7
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,917.22,664.02
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,793.78,578.22
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,676.2,489.36
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,743.88,546.35
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,790.4,583.77
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,622.41,462.32
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,479.54,353.16
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,463.25,342.74
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,445.4,330.5
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,491.71,368.6
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,513.34,385.48
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,460.58,344.51
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,408.67,303.34
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,352.39,257.41
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,300.84,214.29
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,248.59,170.83
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,199.67,130.3
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,151.15,92.01
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,107.78,61.39
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,67.31,39.61
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,46.02,33.45
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,37.49,25.88
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,28.48,17.49
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.35,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,19.2,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,45.62,25.28
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,91.18,62.58
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,142.74,104.47
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,199.09,150.72
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,261.0,201.47
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,316.6,247.37
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,377.11,296.3
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,435.3,342.09
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,501.2,392.62
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,554.18,431.89
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,608.31,471.04
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,661.78,509.34
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,716.64,546.78
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,758.4,574.74
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,800.96,603.14
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,841.01,628.59
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,879.77,652.95
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,909.71,671.87
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,932.11,685.72
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,954.75,698.37
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,974.69,709.19
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,988.31,716.97
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,998.8,722.8
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,1005.15,724.94
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,1008.31,725.13
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,1004.19,721.7
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,996.9,716.4
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,985.1,706.85
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,970.31,695.53
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,949.7,681.96
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,926.21,666.61
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,898.65,648.64
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,868.54,629.01
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,834.21,606.34
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,797.67,582.15
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,756.17,554.74
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,713.18,526.14
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,667.66,494.44
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,619.45,459.62
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,568.89,422.46
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,518.32,384.36
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,465.41,344.12
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,413.27,303.26
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,359.17,259.91
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,304.06,214.86
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,251.12,171.04
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,201.37,129.94
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,151.73,90.94
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,106.86,59.26
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,64.89,36.7
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,42.49,30.48
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,35.47,24.21
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,27.64,16.84
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,13.92,0.0
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,22.75,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,58.2,32.22
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,106.73,72.3
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,163.41,118.35
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,219.59,165.18
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,286.91,220.82
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,344.34,268.73
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,406.22,319.05
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,465.27,365.47
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,527.95,413.36
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,581.34,452.82
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,634.01,490.74
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,685.09,525.72
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,736.32,559.41
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,779.66,588.0
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,821.58,615.34
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,854.48,635.23
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,889.55,656.46
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,918.95,674.81
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,945.73,691.4
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,967.74,703.44
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,986.81,713.56
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,998.85,720.59
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,1007.66,725.67
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,1012.18,726.64
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,1013.37,725.6
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,1008.79,722.44
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,1001.01,717.37
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,989.19,708.38
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,974.34,697.57
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,954.12,684.54
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,930.98,669.69
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,902.8,651.82
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,872.04,632.23
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,837.51,609.62
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,800.74,585.47
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,758.38,557.59
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,714.84,528.7
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,669.38,496.89
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,621.27,462.03
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,570.89,424.87
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,520.4,386.71
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,467.44,346.33
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,415.25,305.34
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,358.45,259.44
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,305.9,215.84
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,252.75,171.91
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,202.85,130.76
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,153.54,92.08
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,109.06,60.73
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,67.1,38.2
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,44.26,31.98
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,36.64,25.2
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.43,17.52
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.32,0.53
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,24.47,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,66.07,36.36
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,113.89,76.59
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,173.07,125.19
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,233.16,175.54
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,302.25,233.09
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,360.24,281.35
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,422.31,331.35
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,481.27,377.63
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,542.38,424.13
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,596.64,463.98
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,651.35,502.93
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,701.46,535.9
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,747.98,565.72
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,791.34,593.81
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,833.13,620.48
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,870.53,642.87
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,905.85,663.64
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,934.83,679.71
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,961.04,693.87
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,982.82,705.42
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,1001.54,715.03
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,1014.6,722.16
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,1024.33,727.29
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,1028.63,727.64
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,1029.52,725.97
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,1024.49,721.8
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,1016.12,715.69
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,1003.56,707.08
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,987.84,696.6
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,967.08,683.06
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,943.28,667.7
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,915.21,648.77
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,884.39,628.17
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,849.25,605.7
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,811.78,581.67
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,770.25,555.21
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,726.95,527.38
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,680.49,498.03
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,632.77,465.27
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,582.29,428.92
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,531.31,391.16
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,477.22,350.62
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,420.34,306.75
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,365.14,262.15
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,311.3,217.51
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,256.84,172.35
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,205.17,129.46
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,153.3,88.24
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,102.86,52.16
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,58.34,28.79
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,33.66,22.9
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,28.67,18.44
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,23.32,13.33
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,11.4,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,23.82,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,64.14,35.16
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,111.08,74.5
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,169.1,121.66
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,138.02,103.66
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,82.4,61.73
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,121.24,93.06
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,165.55,128.29
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,334.6,263.05
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,523.81,407.71
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,577.66,446.49
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,632.25,485.4
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,681.3,517.73
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,731.84,549.28
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,775.15,576.21
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,817.11,601.74
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,855.22,623.51
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,887.04,640.86
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,916.2,656.43
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,942.8,670.04
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,965.64,679.62
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,985.63,687.14
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,999.18,694.48
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,1009.54,700.04
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,1012.6,699.94
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,1012.28,698.01
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,1008.74,697.36
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,1002.04,694.85
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,990.87,688.26
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,976.68,679.85
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,956.62,668.55
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,933.68,655.48
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,906.99,640.02
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,877.61,622.76
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,842.75,601.39
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,805.69,578.47
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,764.23,552.46
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,721.31,525.23
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,673.68,493.07
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,625.87,459.43
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,575.03,423.12
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,524.13,385.73
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,470.79,346.04
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,418.26,305.65
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,360.91,260.09
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,308.18,216.99
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,242.5,168.29
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,198.54,138.45
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,158.75,102.74
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,111.48,63.27
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,69.89,40.48
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,45.89,33.36
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,37.77,26.18
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,29.2,18.21
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.7,1.36
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,21.23,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,54.18,29.14
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,101.64,68.64
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,156.23,113.15
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,210.39,157.98
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,277.05,212.85
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,247.84,193.08
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,194.22,150.76
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,248.24,192.9
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,300.93,232.96
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,337.33,259.83
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,373.85,286.34
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,469.19,357.02
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,566.08,426.34
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,590.07,440.89
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,611.23,453.74
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,648.26,477.74
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,684.79,500.95
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,711.02,518.89
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,737.25,536.84
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,691.99,502.31
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,635.13,459.97
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,630.57,456.47
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,625.04,452.01
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,818.64,595.27
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,992.98,712.14
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,989.04,707.81
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,982.07,703.31
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,783.48,569.13
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,574.95,416.06
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,614.89,446.01
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,649.9,470.9
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,563.32,410.02
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,479.5,350.54
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,649.11,481.53
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,790.91,583.1
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,751.86,556.06
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,710.28,528.51
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,664.22,496.12
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,617.28,462.02
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,510.05,381.41
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,427.58,318.6
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,431.25,321.97
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,414.08,306.45
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,360.5,262.8
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,305.63,217.44
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,252.76,173.51
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,203.01,132.17
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,153.49,92.66
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,108.49,60.26
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,66.1,36.9
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,41.34,29.8
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,34.44,23.62
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,26.73,16.39
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.46,1.06
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,22.56,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,60.92,32.73
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,106.78,71.36
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,163.29,117.23
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,219.4,164.16
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,282.3,216.22
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,338.23,262.02
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,398.47,309.82
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,455.88,354.25
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,516.24,399.56
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,463.37,356.18
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,375.84,285.77
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,406.87,307.66
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,437.3,328.14
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,616.42,463.13
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,804.5,592.51
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,612.76,454.29
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,375.62,275.4
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,541.4,396.74
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,712.03,513.27
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,678.46,486.1
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,648.79,463.06
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,720.43,512.23
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,785.8,555.7
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,797.57,561.99
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,807.94,567.88
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,908.46,641.64
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,993.61,695.96
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,982.56,687.42
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,968.49,678.09
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,949.03,666.33
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,926.66,652.82
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,772.7,551.5
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,627.24,446.2
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,725.97,523.77
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,800.56,577.67
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,755.96,548.68
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,710.65,519.78
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,665.09,489.74
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,618.67,458.04
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,568.71,421.95
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,518.83,384.93
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,464.07,343.26
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,412.31,302.64
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,358.62,259.63
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,307.08,217.38
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,254.74,174.54
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,205.79,134.51
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,157.52,96.94
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,114.59,66.66
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,73.92,43.98
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,48.94,35.95
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.12,28.16
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,30.8,19.56
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.49,2.26
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,22.04,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,59.34,31.63
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,105.91,70.9
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,163.27,117.6
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,217.74,163.14
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,282.68,216.6
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,339.67,263.42
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,401.08,312.29
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,458.15,356.41
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,518.06,401.22
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,571.36,439.46
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,624.09,476.04
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,673.69,508.46
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,723.03,539.04
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,766.56,564.89
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,808.8,589.27
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,845.81,610.13
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,876.35,626.52
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,905.84,643.9
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,932.81,659.63
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,955.15,671.68
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,974.62,681.98
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,988.11,690.04
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,998.46,696.32
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,1003.61,699.53
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,1005.51,700.91
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,1001.68,698.88
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,994.69,695.05
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,982.7,686.84
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,967.76,676.91
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,948.44,665.22
