Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,926.22,651.78
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,794.03,565.06
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,670.54,475.68
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,558.77,399.61
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,453.72,325.9
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,516.18,372.81
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,569.15,411.4
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,608.41,445.05
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,625.67,461.79
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,576.02,425.49
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,523.42,386.58
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,470.42,346.78
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,418.0,306.11
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,363.36,262.07
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,310.29,218.24
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,256.92,174.15
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,203.57,130.2
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,153.28,90.18
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,107.36,57.24
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,64.33,33.85
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,38.61,27.09
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,32.52,21.69
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,25.98,15.56
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,12.64,0.95
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,22.73,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,61.32,32.14
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,107.53,71.38
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,164.44,117.68
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,220.83,165.09
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,284.2,217.93
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,340.84,264.81
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,401.79,313.72
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,458.81,358.24
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,518.48,403.37
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,571.78,442.24
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,624.56,479.57
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,674.05,512.8
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,723.25,544.45
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,766.59,571.47
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,808.6,597.18
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,842.03,616.77
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,877.59,637.62
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,906.71,655.65
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,933.31,672.07
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,955.79,684.46
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,975.38,695.01
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,988.98,703.22
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,999.42,709.56
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,1006.16,714.04
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,1009.69,716.59
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,1005.92,714.3
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,998.93,710.11
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,987.87,702.01
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,973.76,692.07
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,953.74,679.55
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,930.79,665.22
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,904.02,648.68
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,874.49,630.29
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,840.36,608.31
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,803.95,584.75
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,760.6,556.55
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,716.45,527.58
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,577.41,425.63
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,466.8,341.67
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,506.36,374.75
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,522.13,387.44
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,469.46,347.3
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,417.53,306.79
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,296.84,217.03
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,221.63,164.26
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,224.6,159.43
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,206.17,133.75
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,156.96,95.12
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,112.86,63.81
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,71.17,40.57
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,45.74,33.1
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,37.69,26.0
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,29.12,18.12
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.66,2.16
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,23.19,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,62.97,32.34
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,110.36,72.97
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,169.89,121.81
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,227.36,170.36
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,293.67,225.89
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,351.1,273.82
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,412.66,323.56
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,470.06,368.72
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,529.3,413.88
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,582.37,452.83
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,635.92,490.93
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,612.19,467.7
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,563.53,426.19
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,691.44,521.68
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,818.38,607.32
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,856.01,629.15
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,891.64,650.01
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,920.92,667.85
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,947.52,683.93
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,969.29,695.84
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,988.06,705.86
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,929.75,667.67
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,852.34,608.85
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,838.8,598.65
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,827.99,589.74
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,923.4,661.13
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,1003.0,712.69
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,991.46,703.63
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,976.9,693.44
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,957.43,681.31
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,935.01,667.35
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,907.41,650.33
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,877.12,631.5
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,843.12,609.65
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,806.86,586.23
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,677.52,495.37
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,568.32,413.15
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,610.82,449.76
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,630.63,467.9
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,579.9,430.4
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,526.43,390.37
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,472.83,349.77
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,419.85,308.35
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,365.27,264.61
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,312.8,221.43
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,247.21,171.25
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,201.31,138.28
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,158.03,104.33
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,117.93,74.91
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,80.31,51.55
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,53.53,39.66
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,42.04,29.64
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,32.08,20.54
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,16.51,3.31
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,23.52,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,63.88,32.37
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,111.81,73.47
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,172.16,122.47
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,230.44,171.2
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,298.38,227.52
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,355.57,274.99
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,416.72,324.11
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,474.4,369.27
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,535.93,415.9
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,484.59,374.21
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,394.33,301.73
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,476.03,362.72
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,557.31,421.38
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,625.02,468.94
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,690.13,513.9
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,704.93,520.58
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,709.19,520.38
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,721.01,526.85
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,729.99,531.34
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,741.44,538.17
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,751.1,543.81
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,778.22,562.48
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,804.47,580.4
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,816.02,588.4
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,826.08,595.54
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,787.8,567.52
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,745.02,536.67
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,747.6,539.05
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,745.51,538.13
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,842.57,613.9
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,920.18,668.72
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,893.08,650.66
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,863.52,631.64
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,772.28,568.4
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,689.15,505.59
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,643.03,473.29
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,598.35,441.5
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,565.97,419.99
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,532.45,397.13
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,534.78,401.84
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,519.49,391.6
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,367.3,276.82
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,259.29,195.43
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,257.73,194.28
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,247.71,185.63
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,184.8,138.75
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,129.57,98.15
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,110.56,83.48
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,91.9,68.83
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,73.7,54.33
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,55.81,41.95
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,40.22,28.32
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,24.14,14.16
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,12.06,1.02
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,22.43,9.69
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,50.36,33.83
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,79.6,58.01
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,115.68,87.69
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,151.76,117.19
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,220.48,172.45
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,295.28,232.26
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,325.86,255.71
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,353.27,275.91
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,289.39,225.07
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,210.28,161.19
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,319.05,246.04
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,434.9,333.48
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,427.82,326.02
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,410.89,311.76
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,435.63,328.79
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,460.12,345.33
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,538.42,402.38
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,611.07,454.21
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,545.67,404.49
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,471.21,348.48
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,294.71,219.69
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,118.65,86.35
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,83.06,59.09
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,47.56,31.55
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,177.88,132.01
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,308.43,229.37
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,252.65,187.35
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,197.18,145.7
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,219.6,162.64
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,241.82,179.24
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,302.16,224.0
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,362.0,267.73
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,243.78,180.73
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,126.79,92.54
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,80.93,57.51
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,34.86,21.74
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,115.87,85.14
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,195.26,146.49
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,146.82,109.44
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,98.67,72.29
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,85.18,61.96
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,71.59,51.44
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,79.81,58.16
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,87.94,64.84
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,63.8,45.9
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,39.6,26.62
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,33.79,22.0
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,27.99,17.31
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,22.19,12.6
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,16.39,8.46
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,11.57,4.21
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.37,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,13.06,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,27.71,12.61
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,61.37,41.46
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,96.99,70.66
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,135.84,102.65
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,182.8,141.05
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,224.29,174.96
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,267.32,209.37
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,376.88,295.57
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,505.36,393.81
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,558.74,433.24
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,613.1,472.87
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,582.18,445.04
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,528.71,400.5
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,556.53,418.74
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,582.52,434.89
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,725.55,541.47
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,872.33,640.24
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,786.55,578.04
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,665.23,486.06
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,738.51,538.02
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,811.87,587.81
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,808.48,584.01
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,808.39,582.88
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,768.47,552.6
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,721.91,518.08
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,799.99,573.56
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,873.36,624.14
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,829.59,592.87
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,787.67,563.43
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,754.31,540.4
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,721.13,517.32
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,716.33,515.2
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,709.65,511.62
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,679.46,491.42
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,648.75,470.85
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,652.4,475.92
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,647.88,474.81
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,602.45,443.11
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,557.16,411.21
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,529.21,391.85
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,495.84,367.63
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,458.91,340.51
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,412.98,304.88
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,300.27,220.72
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,228.7,170.25
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,211.49,155.93
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,191.73,138.5
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,156.84,111.64
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,123.65,86.84
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,92.58,65.46
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,67.33,51.42
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,50.87,37.18
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,33.94,22.21
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,17.62,4.31
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,21.91,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,59.62,28.54
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,106.97,69.9
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,166.24,117.93
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,181.75,136.2
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,183.13,140.8
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,283.22,219.57
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,405.49,313.95
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,403.68,311.55
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,380.89,292.32
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,500.53,383.15
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,629.77,477.18
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,679.29,508.75
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,725.08,537.76
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,768.26,564.91
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,810.0,590.76
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,847.32,612.73
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,882.58,633.15
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,911.78,649.56
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,938.35,664.26
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,960.19,675.98
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,979.02,685.87
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,900.35,634.41
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,797.82,559.85
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,838.79,586.67
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,881.85,613.08
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,852.28,593.39
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,824.71,575.48
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,826.21,575.83
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,825.9,574.82
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,884.77,620.19
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,927.91,647.91
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,900.66,631.37
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,870.8,613.75
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,783.42,557.28
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,704.28,500.15
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,686.28,489.9
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,664.67,476.51
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,606.29,436.5
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,550.61,397.97
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,518.36,376.25
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,482.33,350.92
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,418.25,304.85
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,360.75,263.34
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,321.16,233.63
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,281.18,202.81
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,206.07,149.02
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,146.48,108.1
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,127.61,94.27
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,106.04,78.08
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,85.18,62.37
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,65.64,49.59
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,47.38,33.95
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,28.84,17.87
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,14.47,2.52
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,17.58,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,44.3,20.34
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,88.36,58.35
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,143.26,102.7
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,194.75,145.46
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,253.06,193.45
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,308.2,238.13
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,368.1,285.16
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,422.42,325.87
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,479.55,366.99
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,535.45,405.93
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,590.0,442.23
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,639.05,472.95
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,688.17,502.04
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,732.27,527.34
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,775.57,550.32
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,682.21,480.93
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,560.49,392.48
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,732.55,512.84
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,905.28,622.21
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,853.02,583.95
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,787.71,537.83
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,699.81,481.03
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,602.37,416.24
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,717.06,495.72
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,825.5,567.4
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,797.24,547.95
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,767.75,528.91
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,865.7,601.05
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,950.1,658.01
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,827.0,578.16
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,706.06,494.32
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,517.99,369.18
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,336.18,241.49
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,532.7,386.13
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,711.78,510.29
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,478.63,348.13
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,265.35,192.68
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,193.73,141.29
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,122.68,88.54
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,76.49,53.7
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,29.98,17.85
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,21.75,11.5
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,13.53,5.07
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,12.07,3.95
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,8.69,1.32
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.75,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.79,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.82,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.86,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.89,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.93,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,20.55,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,55.8,25.22
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,102.93,67.13
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,159.55,113.5
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,215.17,160.43
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,277.46,212.46
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,333.71,259.0
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,394.31,307.5
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,451.62,351.96
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,511.64,396.9
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,565.16,435.51
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,618.24,472.57
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,666.83,503.84
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,714.88,533.09
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,758.89,561.12
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,801.67,587.98
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,727.94,532.84
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,628.25,455.86
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,776.76,565.19
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,924.57,662.57
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,867.2,620.62
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,783.16,557.14
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,890.13,635.2
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,989.55,699.83
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,995.65,701.8
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,998.61,702.75
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,994.9,700.62
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,988.09,696.7
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,972.49,685.96
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,954.28,673.7
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,935.34,662.41
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,913.79,649.46
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,883.84,631.08
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,852.2,611.54
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,718.92,518.33
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,599.27,430.62
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,553.23,399.61
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,508.9,369.01
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,572.81,421.19
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,614.12,455.12
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,564.91,418.99
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,516.25,382.88
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,464.94,344.62
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,414.88,306.18
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,362.71,264.72
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,312.64,224.07
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,262.03,183.1
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,214.54,144.69
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,167.08,107.47
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,123.64,75.86
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,83.29,51.8
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,55.86,41.63
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,44.03,31.32
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,31.52,20.14
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,15.85,3.39
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,18.87,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,50.67,22.21
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,97.47,63.48
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,152.98,108.13
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,206.52,152.48
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,270.12,204.52
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,326.5,250.39
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,387.38,298.44
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,444.08,342.19
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,503.53,386.72
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,556.65,425.01
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,610.72,462.88
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,583.59,438.45
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,534.48,398.07
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,581.72,431.24
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,629.54,463.75
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,659.24,481.85
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,687.46,498.83
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,672.62,486.07
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,646.64,466.12
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,666.26,478.03
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,684.97,488.96
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,706.96,503.43
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,728.12,517.31
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,701.29,497.08
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,673.3,476.38
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,770.15,544.5
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,859.81,605.7
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,922.15,651.83
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,969.05,681.43
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,949.33,669.17
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,926.79,655.68
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,785.79,561.33
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,651.04,463.13
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,634.4,453.5
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,615.74,441.76
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,680.65,494.56
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,722.86,529.14
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,676.12,498.17
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,629.03,465.77
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,578.63,429.16
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,528.05,391.43
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,475.35,351.76
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,423.31,311.33
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,366.63,265.85
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,314.16,222.55
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,260.7,178.42
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,210.29,136.75
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,160.31,97.22
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,115.19,64.7
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,72.65,40.37
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,44.63,32.03
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,37.23,25.52
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,29.07,18.05
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.63,2.66
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,21.3,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,57.97,24.62
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,106.46,68.62
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,166.1,116.88
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,222.56,163.82
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,287.15,216.6
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,345.26,264.07
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,407.71,313.42
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,465.74,358.03
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,526.34,403.11
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,579.53,441.25
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,634.51,479.49
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,685.5,513.11
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,736.14,545.35
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,779.98,571.76
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,818.45,594.22
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,856.74,616.7
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,893.01,637.64
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,923.3,655.92
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,950.98,672.58
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,973.93,684.9
