Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,993.91,695.41
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,1007.82,703.65
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,1018.47,710.03
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,1021.77,711.06
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,1021.62,710.12
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,1017.68,707.95
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,1010.49,703.89
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,999.68,696.7
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,985.81,687.69
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,965.56,675.76
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,942.38,662.04
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,914.55,645.34
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,884.08,626.9
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,849.84,605.91
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,813.36,583.29
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,772.05,557.25
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,729.09,529.84
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,683.21,500.53
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,636.24,468.46
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,583.37,430.51
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,532.12,392.6
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,478.31,352.34
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,425.25,311.35
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,370.75,267.66
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,315.68,222.71
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,261.72,178.48
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,210.98,136.81
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,161.12,97.64
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,116.43,65.65
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,73.78,41.33
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,45.54,32.79
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,37.62,25.84
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,29.07,18.04
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.63,2.64
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,15.82,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,37.34,14.8
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,83.82,55.22
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,136.57,97.53
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,193.71,144.35
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,257.24,196.57
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,313.15,242.59
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,374.22,291.58
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,372.53,290.12
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,350.41,271.46
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,414.78,320.25
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,484.2,371.51
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,518.17,394.45
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,549.98,415.45
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,669.76,504.91
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,797.87,593.95
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,836.77,617.38
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,874.08,639.99
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,904.28,658.77
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,926.97,672.58
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,949.91,685.46
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,970.12,696.53
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,984.98,705.36
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,996.73,712.29
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,1001.26,713.48
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,1002.51,712.71
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,999.59,710.61
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,993.55,706.64
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,982.04,697.83
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,967.66,687.33
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,948.99,675.59
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,927.5,662.08
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,899.69,644.64
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,869.48,625.77
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,836.01,604.07
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,801.13,581.43
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,760.28,554.76
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,717.92,526.93
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,672.1,495.99
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,625.43,463.38
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,574.77,426.26
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,524.37,388.44
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,445.53,329.25
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,384.11,282.97
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,355.0,258.65
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,312.24,221.59
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,260.29,179.2
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,211.87,139.71
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,163.63,102.28
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,121.23,72.22
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,80.25,48.24
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,52.7,38.63
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,43.21,30.35
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,35.16,22.87
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,18.12,4.52
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,16.57,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,41.2,15.88
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,86.22,56.22
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,143.27,102.07
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,109.81,81.1
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,58.09,41.83
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,50.23,35.37
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,42.49,28.93
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,79.88,58.82
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,118.17,88.85
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,155.14,117.42
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,192.67,145.96
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,329.42,251.86
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,463.5,352.41
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,506.18,382.03
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,549.28,411.7
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,604.07,449.56
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,652.67,482.47
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,723.62,533.46
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,803.83,589.7
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,886.85,649.96
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,962.51,697.86
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,976.2,705.14
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,986.83,710.79
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,991.29,711.34
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,992.5,709.92
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,909.35,652.56
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,812.94,579.91
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,893.96,641.06
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,959.23,683.68
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,940.32,670.88
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,918.64,656.86
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,892.81,638.9
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,864.34,619.37
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,830.54,597.61
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,794.65,574.39
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,755.13,548.62
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,713.35,521.13
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,667.84,490.75
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,621.44,458.49
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,572.07,422.52
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,522.42,385.45
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,470.23,346.29
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,416.37,304.77
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,362.81,261.76
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,310.86,219.08
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,258.04,175.84
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,208.39,135.13
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,159.32,96.5
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,114.9,64.56
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,72.62,40.36
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,44.62,31.73
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,37.62,25.59
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,29.89,18.5
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,15.04,2.69
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,18.37,4.5
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,48.37,31.52
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,82.87,59.87
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,121.03,90.99
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,164.2,126.37
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,208.79,162.76
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,260.97,204.49
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,339.38,266.8
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,435.42,341.69
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,512.79,401.11
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,596.0,463.74
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,581.66,448.22
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,548.71,418.71
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,632.69,480.44
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,716.33,540.29
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,791.98,594.49
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,867.35,643.79
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,898.21,661.65
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,926.71,677.96
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,946.6,688.41
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,969.15,700.63
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,984.06,707.43
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,995.88,712.24
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,1001.49,713.84
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,1003.8,713.45
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,1000.96,711.01
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,995.0,706.71
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,986.57,699.85
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,975.06,691.13
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,956.15,679.23
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,934.34,665.53
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,820.91,587.73
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,713.59,507.05
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,770.99,554.54
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,809.92,584.23
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,702.74,509.03
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,611.77,440.86
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,562.57,407.56
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,515.43,375.03
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,532.59,390.85
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,529.14,389.65
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,476.42,349.91
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,421.98,308.0
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,367.39,264.33
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,315.0,221.53
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,257.47,176.28
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,209.24,139.01
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,163.21,103.54
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,121.93,74.17
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,82.17,50.46
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,54.28,39.76
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,43.62,30.55
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,34.39,22.12
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,17.72,4.08
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,16.52,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,41.33,13.86
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,90.06,58.53
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,145.45,103.35
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,201.11,149.63
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,269.05,206.1
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,326.68,254.25
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,389.13,304.99
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,448.79,352.54
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,512.49,401.94
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,566.37,442.38
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,619.92,481.52
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,671.92,517.72
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,724.19,552.58
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,768.3,582.05
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,807.17,607.58
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,788.87,591.61
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,746.42,554.39
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,777.4,573.69
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,806.55,591.15
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,823.19,599.76
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,837.51,606.84
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,850.5,612.96
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,861.41,617.69
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,846.99,605.96
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,835.44,596.24
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,856.06,609.69
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,877.13,623.16
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,884.66,627.07
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,889.99,629.64
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,846.62,601.04
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,802.82,572.18
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,767.61,547.73
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,732.92,523.49
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,737.36,528.29
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,737.31,529.73
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,738.51,535.94
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,726.08,530.84
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,680.12,500.9
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,633.02,468.2
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,534.96,394.77
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,461.23,338.61
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,424.54,312.47
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,385.63,283.6
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,342.01,249.61
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,298.62,214.65
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,261.05,181.06
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,210.24,135.34
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,159.59,95.33
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,113.96,62.55
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,71.08,38.35
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,42.86,30.4
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,36.54,24.81
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,29.1,17.94
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.65,2.32
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,15.33,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,38.02,11.45
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,86.56,56.12
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,141.21,100.06
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,196.22,145.51
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,263.6,201.3
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,249.03,193.48
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,217.69,169.27
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,350.5,275.23
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,503.44,394.58
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,557.96,435.38
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,613.46,476.16
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,662.6,511.05
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,713.14,545.11
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,757.46,573.86
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,800.56,601.35
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,839.27,625.43
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,871.68,644.92
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,902.33,664.45
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,930.49,682.26
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,953.97,695.48
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,974.64,706.81
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,989.39,714.25
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,1000.99,719.69
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,1007.35,721.8
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,1010.43,721.9
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,1007.72,719.89
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,1001.77,715.93
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,991.2,707.58
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,977.58,697.39
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,958.52,685.24
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,936.52,671.24
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,909.87,654.47
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,880.57,635.91
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,846.52,613.86
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,810.18,590.18
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,768.66,562.82
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,725.93,534.43
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,678.88,503.18
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,631.42,469.91
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,580.07,431.94
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,529.04,393.31
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,476.32,353.22
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,421.89,310.76
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,367.44,266.66
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,315.55,223.8
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,262.12,179.89
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,212.12,138.82
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,163.16,100.57
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,119.98,69.84
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,78.8,46.26
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,51.18,37.36
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,42.05,29.38
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,32.4,20.59
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,16.29,3.07
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.45,2.89
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,46.11,29.49
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,78.1,55.72
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,114.2,85.4
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,153.39,117.54
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,190.23,147.53
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,228.68,178.2
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,286.82,223.57
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,355.7,276.24
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,478.36,372.31
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,618.3,478.88
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,670.07,514.58
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,722.08,549.31
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,762.65,575.18
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,805.35,602.23
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,844.08,626.17
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,880.89,648.52
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,911.39,667.52
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,939.31,684.74
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,962.02,697.3
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,981.77,707.9
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,995.94,714.55
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,1006.86,719.14
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,1010.48,719.43
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,1010.59,717.61
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,1007.41,715.33
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,1001.0,711.1
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,989.48,702.2
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,974.95,691.5
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,955.53,679.21
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,933.21,665.11
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,905.86,647.73
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,875.96,628.67
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,841.78,606.72
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,805.39,583.2
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,764.6,556.75
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,722.38,529.07
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,624.57,458.11
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,546.04,399.13
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,502.29,368.17
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,458.98,336.86
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,449.02,330.73
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,422.74,309.85
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,366.17,264.99
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,314.29,222.7
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,261.19,179.03
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,211.46,138.13
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,161.88,99.1
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,117.27,67.01
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,75.59,43.14
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,48.08,34.6
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,39.66,27.26
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.76,19.16
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.48,2.43
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,14.47,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,35.69,8.08
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,81.82,52.34
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,139.7,98.73
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,194.92,144.26
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,260.48,198.53
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,319.23,247.34
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,381.29,297.62
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,442.11,345.14
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,507.41,394.58
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,500.39,386.55
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,472.81,362.23
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,593.51,454.33
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,719.56,545.31
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,764.4,573.53
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,803.95,598.05
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,843.09,621.99
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,880.46,644.43
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,911.32,663.36
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,939.63,680.53
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,962.74,693.14
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,982.92,703.84
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,997.58,712.11
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,1009.01,718.38
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,1013.62,719.28
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,1014.82,718.15
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,1012.68,716.55
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,1007.25,712.98
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,995.67,704.11
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,981.01,693.44
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,961.86,681.46
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,939.72,667.64
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,912.9,649.42
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,883.4,629.54
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,849.53,608.4
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,813.31,585.58
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,771.38,558.72
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,728.18,530.73
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,682.52,501.2
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,634.26,467.93
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,583.37,430.83
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,532.53,392.82
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,479.2,352.72
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,426.56,311.91
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,369.72,266.42
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,317.36,223.4
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,263.39,179.18
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,212.65,137.58
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,162.71,98.47
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,118.03,66.62
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,75.35,42.45
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,47.33,33.97
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,39.28,27.01
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,30.78,19.26
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.49,2.27
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,10.42,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,21.88,2.4
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,58.51,37.57
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,101.06,72.01
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,143.27,106.84
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,190.55,145.77
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,235.78,182.75
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,284.53,221.75
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,313.24,243.88
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,332.77,258.05
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,359.37,276.98
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,383.57,293.49
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,345.71,262.4
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,295.06,221.58
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,355.48,266.01
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,417.51,310.43
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,646.32,482.79
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,875.0,639.87
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,794.1,578.76
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,689.7,497.71
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,835.05,603.82
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,972.06,692.76
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,986.28,700.2
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,997.36,706.59
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,1000.69,706.71
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,1000.66,704.88
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,877.7,622.03
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,737.2,519.7
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,862.26,611.95
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,964.74,679.4
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,813.85,577.46
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,661.0,466.39
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,776.06,554.38
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,867.45,618.8
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,835.2,597.5
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,798.88,574.23
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,758.86,548.57
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,717.19,521.59
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,671.45,490.16
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,624.85,457.17
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,574.47,420.84
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,524.51,383.96
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,459.58,336.01
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,404.83,294.76
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,360.44,259.41
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,312.43,219.9
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,248.72,172.38
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,203.84,140.9
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,163.34,110.39
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,126.75,84.26
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,91.91,60.23
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,55.97,41.16
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,44.94,31.61
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,35.13,22.63
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,18.1,3.29
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,16.4,7.14
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,27.03,16.19
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,41.05,27.86
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,55.14,39.43
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,70.41,51.74
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,85.69,63.8
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,124.22,94.18
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,163.43,124.51
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,173.58,131.63
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,183.63,138.6
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,291.66,221.53
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,406.93,307.11
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,362.11,271.35
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,320.49,238.2
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,288.02,213.21
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,262.12,193.06
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,379.84,279.62
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,493.65,360.65
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,509.99,370.78
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,526.28,381.18
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,588.12,424.01
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,642.58,461.12
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,586.55,420.4
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,536.38,383.87
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,684.36,490.33
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,828.1,589.55
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,898.65,641.46
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,958.15,680.85
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,939.64,668.72
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,918.41,655.38
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,890.68,638.03
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,860.81,619.25
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,827.2,597.72
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,791.66,574.8
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,687.51,500.11
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,597.57,432.95
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,615.92,450.64
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,616.72,454.46
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,565.33,416.84
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,515.63,379.96
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,464.59,342.1
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,414.99,304.28
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,362.46,263.06
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,314.22,224.75
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,264.29,185.33
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,218.49,149.32
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,176.71,118.46
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,138.36,92.2
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,100.39,68.54
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,73.58,56.0
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,57.78,42.35
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,39.75,26.43
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,20.78,4.28
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,9.28,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,19.26,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,61.59,39.62
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,107.29,76.63
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,162.34,121.07
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,224.28,171.69
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,283.91,220.56
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,345.57,270.3
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,344.35,269.52
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,337.64,263.08
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,453.61,354.08
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,584.52,454.05
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,638.06,492.74
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,692.62,531.68
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,738.0,562.15
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,782.62,591.28
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,823.18,617.4
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,859.6,640.41
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,892.18,660.2
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,922.55,678.33
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,947.0,692.6
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,968.83,705.11
