Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,984.42,714.45
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,997.0,721.89
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,999.56,721.53
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,998.78,719.14
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,996.88,717.38
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,991.92,713.73
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,981.05,705.08
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,967.34,694.72
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,948.47,682.28
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,926.96,668.16
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,899.68,648.88
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,870.07,628.17
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,836.14,605.89
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,800.32,582.29
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,760.82,556.07
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,719.76,527.55
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,672.55,495.23
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,625.59,462.34
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,575.35,425.47
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,525.61,388.19
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,473.12,348.87
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,421.94,309.48
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,368.38,267.46
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,317.91,227.04
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,266.15,185.4
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,218.23,146.94
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,170.81,110.72
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,129.64,81.81
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,90.14,58.17
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,67.26,50.54
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,52.95,38.19
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,39.65,26.19
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,20.69,3.76
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,12.07,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,27.77,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,74.59,47.24
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,130.56,92.2
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,186.41,137.95
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,253.35,193.27
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,309.99,240.64
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,374.7,293.3
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,435.7,342.02
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,501.22,392.98
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,555.89,434.15
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,611.62,474.98
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,661.45,510.75
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,713.17,545.71
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,758.32,575.07
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,802.25,603.16
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,841.16,626.08
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,873.7,644.29
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,904.19,663.64
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,932.17,681.25
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,955.88,694.56
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,976.79,705.99
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,991.3,712.92
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,1002.63,717.82
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,934.99,670.7
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,847.66,603.32
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,935.68,670.43
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,1007.2,716.88
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,877.63,627.75
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,742.19,525.72
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,850.95,609.87
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,941.4,671.63
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,804.46,578.29
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,675.49,481.84
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,755.45,546.47
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,813.94,589.83
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,694.17,505.27
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,592.62,428.3
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,625.0,458.33
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,636.59,471.76
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,510.92,377.2
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,417.76,306.06
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,432.67,318.98
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,424.38,311.12
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,369.08,266.29
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,313.64,220.7
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,259.71,176.2
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,208.92,134.27
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,158.28,94.68
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,113.56,63.04
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,70.98,39.13
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,44.06,31.24
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,36.98,25.0
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,29.22,17.81
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,14.73,0.67
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,13.67,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,34.33,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,84.02,51.78
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,140.69,97.27
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,199.37,145.7
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,268.21,202.81
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,326.02,251.35
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,388.7,302.5
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,448.52,350.3
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,511.08,398.92
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,565.33,439.69
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,620.29,479.84
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,671.49,514.02
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,719.08,544.45
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,763.89,573.34
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,807.34,600.9
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,845.6,624.56
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,881.76,646.59
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,912.8,666.39
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,941.22,684.44
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,963.91,697.53
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,983.58,708.67
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,998.62,716.21
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,1010.37,721.68
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,1010.84,720.23
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,1007.52,716.48
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,1004.47,714.29
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,998.22,710.13
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,987.38,703.38
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,973.53,694.77
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,954.8,682.77
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,933.16,668.93
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,906.44,651.76
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,877.11,632.86
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,843.11,610.58
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,806.9,586.75
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,764.02,558.44
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,720.11,529.19
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,674.19,497.64
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,627.44,464.76
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,576.84,427.28
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,524.68,388.0
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,472.01,348.28
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,420.35,308.24
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,366.09,264.82
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,314.72,222.98
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,262.86,181.0
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,214.82,142.19
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,166.24,104.75
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,123.03,74.21
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,82.66,50.83
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,56.91,41.75
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,48.18,34.08
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,35.1,22.37
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,18.08,1.54
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,14.11,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,37.55,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,87.86,53.58
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,148.68,102.6
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,204.57,149.73
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,269.23,204.07
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,328.28,253.67
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,392.37,305.96
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,364.68,284.36
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,304.5,235.28
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,454.16,352.82
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,620.42,478.76
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,670.97,513.21
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,721.07,546.24
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,766.57,575.04
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,810.8,602.46
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,844.42,622.5
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,880.06,643.73
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,910.96,661.26
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,939.31,676.93
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,962.04,689.2
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,981.79,699.53
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,995.93,707.78
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,1006.86,714.1
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,1012.5,715.64
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,1014.79,715.19
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,1011.77,713.01
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,1005.49,708.92
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,993.57,699.96
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,978.61,689.15
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,959.69,677.35
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,937.82,663.72
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,910.38,646.8
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,880.36,628.23
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,846.47,606.74
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,810.3,583.64
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,769.06,557.22
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,726.47,529.62
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,679.88,499.02
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,632.69,466.36
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,524.45,385.71
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,440.25,322.08
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,442.57,325.21
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,425.1,310.73
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,367.91,265.0
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,315.56,222.14
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,261.54,178.12
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,210.96,136.88
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,161.68,98.7
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,118.38,68.28
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,76.44,44.55
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,49.83,35.87
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,41.05,28.21
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,31.78,19.68
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,17.28,0.63
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,9.81,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,21.95,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,68.39,42.67
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,119.93,84.23
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,177.53,131.08
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,242.64,184.48
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,300.1,231.92
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,363.5,282.99
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,424.17,330.72
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,486.08,378.13
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,541.32,419.29
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,598.04,460.46
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,646.88,493.65
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,694.99,525.4
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,741.06,555.5
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,786.37,584.02
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,824.1,606.95
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,859.92,628.36
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,891.75,646.47
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,918.02,660.73
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,940.1,672.4
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,959.34,682.22
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,974.1,690.32
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,985.94,696.63
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,991.26,697.43
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,993.47,696.39
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,991.15,694.36
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,985.82,690.59
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,974.13,681.84
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,959.68,671.5
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,940.61,660.03
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,918.96,646.97
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,892.05,629.21
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,862.85,610.02
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,829.39,590.52
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,794.23,569.67
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,753.55,543.51
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,711.64,515.48
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,666.18,484.29
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,620.18,452.08
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,571.27,417.15
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,522.34,381.36
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,469.68,342.64
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,418.4,303.86
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,365.48,262.39
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,315.02,222.05
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,263.33,181.05
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,215.45,143.15
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,168.08,107.39
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,126.69,78.67
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,87.04,55.54
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,65.1,48.48
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,50.73,36.13
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,37.37,24.07
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,19.42,0.62
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,25.22,13.6
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,42.22,28.29
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,65.47,47.49
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,88.96,66.7
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,113.6,86.45
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,139.05,106.51
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,227.46,176.37
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,316.93,245.7
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,300.51,231.03
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,270.87,206.03
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,384.9,292.46
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,508.49,382.38
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,534.34,398.01
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,550.86,407.29
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,606.82,445.16
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,656.43,477.9
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,801.03,582.1
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,939.86,671.34
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,963.67,683.22
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,984.56,694.05
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,999.41,702.55
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,1011.01,709.13
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,1011.78,707.93
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,1008.86,704.62
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,1006.81,703.46
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,1001.57,700.39
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,989.79,692.21
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,975.05,682.27
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,955.96,671.06
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,934.01,658.05
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,906.58,641.49
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,876.63,623.23
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,842.53,601.93
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,807.16,579.67
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,767.17,554.31
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,725.33,527.43
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,679.11,496.97
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,631.94,464.47
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,580.61,427.43
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,529.29,389.52
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,476.3,349.88
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,421.62,307.85
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,366.86,264.11
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,314.15,221.03
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,260.24,177.1
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,209.78,135.98
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,160.02,97.18
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,115.35,65.5
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,73.31,42.01
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,47.57,33.98
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,38.31,25.94
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,28.53,17.02
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,26.59,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,76.5,46.42
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,132.02,91.38
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,188.16,137.55
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,256.91,194.15
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,315.8,242.92
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,379.99,294.51
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,380.15,295.1
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,361.45,279.62
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,410.85,316.33
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,461.6,352.85
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,587.53,446.29
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,719.35,538.43
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,764.71,566.23
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,808.81,593.32
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,848.16,616.88
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,881.01,635.93
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,911.94,653.63
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,940.33,669.59
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,963.13,681.92
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,982.96,692.4
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,998.21,701.49
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,1010.23,708.67
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,1016.94,711.18
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,1020.34,711.77
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,1016.88,709.68
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,1010.11,705.69
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,998.64,697.72
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,984.03,687.89
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,964.43,676.11
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,941.84,662.49
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,914.09,645.56
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,883.68,626.88
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,848.95,605.09
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,811.94,581.68
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,771.36,555.93
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,729.05,528.76
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,597.23,434.8
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,491.81,356.39
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,523.63,383.53
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,531.74,390.83
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,477.75,350.26
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,424.36,309.09
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,368.98,264.77
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,312.92,219.05
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,258.77,174.68
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,207.76,132.83
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,156.66,92.89
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,110.76,60.42
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,67.33,36.5
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,41.72,29.12
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,34.89,23.11
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,26.92,15.69
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,13.59,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,23.83,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,72.04,43.36
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,125.13,86.46
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,179.56,131.12
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,246.26,185.98
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,303.82,233.61
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,366.77,284.24
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,426.19,330.99
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,489.75,379.55
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,367.93,284.88
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,194.35,146.41
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,443.59,342.15
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,702.25,529.67
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,747.35,556.29
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,791.29,582.98
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,830.23,606.16
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,862.74,624.83
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,893.77,643.34
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,922.32,660.14
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,945.85,672.67
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,966.45,683.34
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,981.49,691.94
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,993.39,698.69
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,895.91,632.94
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,779.12,547.02
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,893.67,631.74
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,992.31,695.57
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,982.05,686.89
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,968.74,677.35
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,950.02,666.29
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,928.39,653.45
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,902.04,637.6
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,872.97,619.96
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,749.43,536.89
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,638.28,455.33
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,688.36,497.39
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,717.12,522.39
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,671.27,491.05
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,624.48,458.22
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,574.33,422.3
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,524.14,385.36
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,436.42,320.38
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,371.47,272.2
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,339.9,247.1
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,301.65,214.94
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,245.85,172.17
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,202.19,139.39
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,160.01,106.97
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,120.85,78.53
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,84.24,55.54
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,58.55,43.24
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,44.78,31.27
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,30.47,18.44
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,15.65,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,71.95,42.36
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,135.61,92.15
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,192.61,138.96
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,259.97,194.03
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,317.62,241.38
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,380.21,291.04
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,438.69,335.45
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,499.67,379.99
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,487.4,368.67
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,449.66,337.97
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,577.09,432.93
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,708.19,523.77
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,662.63,487.45
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,585.26,426.89
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,729.56,532.58
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,871.77,625.57
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,902.88,643.05
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,931.38,659.74
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,954.7,673.5
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,974.99,685.37
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,990.14,695.11
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,1002.01,702.92
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,1006.55,704.78
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,1007.62,704.6
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,927.74,653.88
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,832.84,584.88
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,700.38,494.79
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,564.06,399.22
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,763.56,548.09
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,933.31,662.63
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,906.88,645.32
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,877.7,627.4
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,811.35,584.18
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,750.58,538.44
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,717.74,517.55
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,682.44,494.42
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,610.82,444.81
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,546.5,399.55
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,500.72,367.14
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,456.03,334.89
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,406.62,299.22
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,359.66,264.73
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,318.9,233.58
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,278.12,201.76
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,248.99,174.18
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,203.7,131.42
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,154.11,92.24
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,108.65,59.67
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,66.02,36.31
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,41.91,29.4
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,34.43,22.82
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,26.17,15.06
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,19.06,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,65.27,38.22
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,120.29,82.8
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,174.7,126.92
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,239.87,179.94
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,299.46,228.44
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,363.0,278.69
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,422.96,324.91
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,487.21,372.82
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,542.23,412.71
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,598.46,452.34
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,648.61,487.02
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,700.54,520.77
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,746.04,549.62
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,790.38,577.38
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,694.43,507.33
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,562.7,407.88
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,603.05,435.64
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,643.55,462.18
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,688.78,491.68
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,726.38,515.89
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,739.67,524.17
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,751.66,531.8
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,881.44,625.43
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,997.55,700.17
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,900.49,635.12
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,789.73,554.66
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,885.78,626.42
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,965.12,678.47
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,703.3,503.74
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,440.64,313.01
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,670.33,484.67
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,868.88,620.56
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,835.26,597.89
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,799.46,575.16
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,753.07,545.37
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,705.83,513.62
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,660.66,483.37
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,614.86,451.9
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,565.21,416.02
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,515.75,379.43
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,463.83,340.82
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,413.11,302.01
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,345.88,250.55
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,290.18,208.22
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,224.53,160.55
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,174.93,126.64
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,144.11,103.25
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,114.93,81.5
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,90.41,64.39
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,67.22,50.16
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,48.97,34.58
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,30.32,18.17
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,27.31,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,79.82,45.47
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,139.29,94.36
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,196.95,142.4
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,265.03,199.07
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,324.07,247.89
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,388.1,298.78
