Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,445.6,343.0
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,507.01,388.24
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,562.68,427.9
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,619.12,466.46
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,670.25,498.53
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,717.49,526.43
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,762.73,553.86
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,806.6,579.96
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,845.36,602.42
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,881.99,623.31
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,912.9,640.94
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,941.15,656.87
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,964.72,670.4
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,985.2,682.05
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,1000.41,691.45
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,1012.32,698.97
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,1017.35,700.96
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,1018.92,700.97
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,1016.55,700.15
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,1010.8,697.38
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,999.77,689.99
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,985.5,680.72
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,966.15,669.41
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,943.72,656.23
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,917.69,640.78
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,888.68,623.4
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,737.8,523.27
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,602.61,424.84
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,680.27,486.78
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,732.18,526.48
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,685.9,497.11
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,638.34,465.07
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,587.15,428.4
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,535.33,390.29
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,481.16,350.11
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,424.4,306.75
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,368.41,262.07
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,313.86,217.37
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,258.28,171.81
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,205.61,128.56
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,150.78,85.49
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,103.03,51.92
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,58.12,28.56
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,34.16,22.71
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,28.8,17.96
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,23.06,12.35
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,11.42,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,29.93,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,84.05,46.91
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,144.1,96.79
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,200.71,144.14
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,266.76,198.84
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,325.56,247.64
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,388.29,297.78
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,446.6,342.22
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,507.43,386.55
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,562.69,426.56
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,618.67,465.86
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,666.1,495.94
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,716.04,526.86
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,761.22,554.43
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,804.98,580.65
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,843.9,603.76
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,880.71,625.31
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,911.88,644.05
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,940.37,661.1
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,963.59,673.91
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,983.71,684.83
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,999.11,692.02
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,1011.17,697.25
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,1015.39,698.23
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,1016.03,697.2
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,1013.18,695.65
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,1006.96,692.16
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,996.44,686.17
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,982.7,678.28
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,963.38,667.01
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,940.99,653.89
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,913.33,636.11
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,882.91,616.6
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,849.01,597.1
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,812.7,575.84
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,770.93,549.6
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,727.75,522.19
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,609.61,438.57
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,514.29,368.23
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,479.6,344.78
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,443.85,319.79
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,411.36,297.24
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,375.57,271.29
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,351.45,250.72
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,312.0,215.54
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,254.96,169.48
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,203.51,127.73
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,151.97,87.97
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,105.58,55.83
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,62.18,33.11
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,39.53,27.13
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,32.59,21.04
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,24.66,13.51
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.48,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,23.12,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,74.76,41.51
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,132.71,89.77
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,189.2,136.42
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,255.91,191.33
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,314.2,239.7
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,377.63,290.5
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,437.21,336.85
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,499.18,383.32
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,554.59,423.47
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,610.9,462.92
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,662.53,495.86
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,714.09,527.12
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,755.92,552.52
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,799.93,579.05
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,839.56,602.72
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,877.23,624.93
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,908.57,642.92
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,937.28,659.22
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,961.21,672.48
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,982.13,683.9
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,996.93,693.01
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,1008.41,700.22
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,1013.5,702.15
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,1015.12,702.08
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,1012.78,700.78
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,1007.06,697.52
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,995.55,689.35
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,980.82,679.32
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,961.48,667.94
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,939.08,654.68
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,911.91,638.41
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,881.99,620.34
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,847.67,599.09
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,810.97,576.2
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,767.79,548.89
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,723.39,520.52
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,677.15,490.08
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,629.78,456.84
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,577.4,419.54
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,526.2,382.04
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,472.27,342.27
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,419.0,301.67
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,363.47,257.73
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,309.78,214.18
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,252.56,168.02
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,201.02,126.22
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,150.28,87.13
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,104.83,55.78
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,61.63,33.14
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,39.64,27.09
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,32.23,20.62
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,23.88,12.72
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,17.87,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,67.71,37.04
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,122.77,82.94
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,178.22,128.55
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,246.38,184.71
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,304.54,232.98
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,368.12,284.15
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,428.93,331.86
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,493.97,381.22
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,548.27,420.9
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,604.87,460.88
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,657.65,495.5
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,710.68,528.25
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,755.72,555.59
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,795.46,578.89
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,835.43,602.31
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,873.57,624.2
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,904.65,641.3
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,933.13,656.66
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,957.34,669.7
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,978.58,680.9
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,993.25,689.51
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,1004.63,696.24
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,1009.66,697.74
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,1011.23,697.28
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,1009.38,695.9
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,1004.17,692.59
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,992.7,684.56
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,978.05,674.72
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,958.84,663.17
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,936.59,649.81
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,908.68,633.28
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,878.08,615.0
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,843.57,593.81
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,806.71,571.0
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,763.25,543.94
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,718.91,516.0
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,672.22,485.16
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,624.95,452.31
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,573.14,415.6
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,521.61,378.1
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,467.83,338.64
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,414.89,298.51
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,357.25,253.4
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,304.61,211.08
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,250.99,168.06
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,200.91,127.88
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,151.87,90.81
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,109.35,62.08
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,68.12,39.98
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,46.43,32.65
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,36.69,24.15
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,26.4,14.45
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,14.39,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,41.61,21.97
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,79.65,54.61
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,129.04,94.67
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,181.32,137.33
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,233.04,179.24
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,298.89,231.75
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,359.93,278.72
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,423.53,326.07
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,477.43,365.63
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,533.55,405.75
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,585.52,441.1
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,638.92,476.39
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,686.77,506.16
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,731.8,533.16
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,775.96,559.25
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,819.94,583.78
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,852.61,600.79
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,883.36,616.42
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,913.96,632.6
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,939.42,645.5
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,955.29,655.4
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,968.26,663.64
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,982.53,671.27
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,987.98,673.53
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,780.26,541.96
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,549.95,382.18
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,648.87,451.48
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,742.73,513.77
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,463.51,328.56
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,189.87,134.46
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,545.34,397.87
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,866.59,609.24
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,832.68,586.35
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,796.57,564.52
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,754.6,538.58
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,711.13,511.3
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,664.65,481.06
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,617.37,449.3
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,565.5,412.44
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,512.53,373.86
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,442.41,322.23
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,384.46,279.26
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,331.72,239.81
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,285.59,204.64
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,236.23,166.91
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,191.34,132.77
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,151.97,103.66
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,117.4,79.57
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,87.39,60.7
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,63.87,47.54
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,45.84,32.02
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,28.46,16.21
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,15.24,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,6.3,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,41.05,21.3
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,79.26,54.76
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,131.84,97.29
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,188.82,143.77
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,242.39,187.76
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,301.67,235.55
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,362.57,283.09
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,423.18,329.23
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,420.52,325.92
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,414.33,319.26
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,461.48,353.15
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,509.44,386.65
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,483.48,364.96
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,457.8,343.4
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,633.92,476.39
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,814.5,605.52
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,616.65,460.31
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,382.15,283.2
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,539.65,399.07
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,692.25,505.04
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,828.67,604.34
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,956.8,692.48
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,761.7,556.0
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,546.1,397.54
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,766.09,562.61
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,961.94,697.91
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,870.7,632.34
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,774.54,560.76
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,844.88,616.65
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,900.32,657.38
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,591.8,441.98
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,294.7,217.69
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,489.93,366.12
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,669.46,495.37
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,692.41,516.02
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,698.9,525.28
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,624.79,469.32
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,561.38,421.02
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,486.38,365.43
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,419.49,315.4
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,406.78,306.1
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,382.08,286.28
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,329.03,244.89
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,282.58,208.2
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,237.91,172.35
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,194.55,137.35
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,152.83,104.52
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,114.02,75.89
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,73.12,48.19
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,46.57,34.1
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,36.01,24.61
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,24.84,13.68
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,8.19,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,15.43,6.71
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,26.54,16.02
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,37.66,25.27
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,49.75,35.25
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,61.86,45.06
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,113.38,86.39
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,166.47,127.96
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,207.64,159.42
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,245.48,187.76
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,281.9,214.48
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,318.91,241.18
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,313.64,236.13
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,307.36,230.47
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,378.58,282.52
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,451.27,334.11
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,520.65,383.42
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,583.47,427.48
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,607.13,442.33
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,630.21,456.9
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,570.8,414.05
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,502.97,365.23
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,612.37,443.76
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,714.2,514.53
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,782.52,562.88
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,843.12,605.71
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,891.91,641.84
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,931.49,670.19
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,881.85,634.12
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,833.2,597.69
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,772.11,556.3
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,714.26,516.53
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,664.06,481.9
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,615.62,448.11
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,662.05,486.8
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,690.4,511.39
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,632.91,469.04
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,580.59,430.36
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,544.99,405.56
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,503.37,375.28
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,452.11,336.69
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,402.48,298.37
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,350.44,256.89
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,300.84,216.65
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,250.16,175.9
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,203.73,138.82
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,157.35,103.37
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,116.31,74.63
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,81.68,55.36
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,60.73,45.66
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,44.69,31.59
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,29.39,16.88
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,51.95,25.55
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,107.01,72.78
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,160.88,117.01
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,225.28,170.28
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,282.09,218.12
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,347.59,271.87
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,319.48,250.55
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,273.71,213.1
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,342.84,266.55
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,424.38,327.73
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,449.68,344.15
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,465.03,353.17
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,435.33,328.57
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,392.31,294.18
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,550.68,411.62
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,703.64,519.3
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,814.54,598.99
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,914.79,664.23
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,820.74,595.88
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,692.5,499.04
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,848.28,613.7
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,987.42,704.89
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,994.05,706.38
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,997.43,707.09
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,995.53,706.02
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,990.37,703.04
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,979.55,696.59
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,965.64,688.29
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,946.79,676.53
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,925.02,662.97
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,897.71,645.84
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,867.83,627.04
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,754.9,550.88
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,652.47,475.42
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,664.96,487.8
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,668.97,493.22
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,649.62,483.86
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,618.49,465.21
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,500.32,375.79
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,410.91,307.16
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,379.21,284.52
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,347.29,260.63
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,329.55,244.65
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,296.49,213.98
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,244.89,171.44
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,196.9,132.05
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,148.95,94.35
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,105.84,63.77
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,65.92,41.74
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,46.71,34.04
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,35.73,24.24
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,25.72,13.92
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,9.69,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,52.24,24.73
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,106.8,72.6
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,158.79,115.69
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,220.11,166.62
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,277.27,214.54
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,340.64,266.44
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,315.05,247.08
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,269.82,210.22
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,414.27,324.45
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,574.68,446.03
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,627.48,482.34
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,680.99,518.46
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,634.85,479.5
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,565.71,423.69
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,610.18,453.77
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,654.91,482.65
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,710.24,520.23
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,774.15,562.4
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,734.68,530.42
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,689.66,495.59
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,616.29,442.49
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,533.6,382.76
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,571.56,408.03
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,615.16,435.55
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,730.34,514.55
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,837.42,584.85
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,780.16,543.29
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,719.87,501.38
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,839.39,590.0
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,934.31,652.36
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,907.9,635.41
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,878.57,617.88
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,844.1,598.12
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,807.24,576.52
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,761.22,548.54
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,715.03,519.95
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,668.23,488.78
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,620.49,455.75
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,569.86,420.21
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,518.82,383.09
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,464.92,343.02
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,409.49,300.48
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,354.24,256.18
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,300.85,212.26
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,246.85,167.77
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,196.39,126.39
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,146.1,87.44
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,101.32,56.68
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,59.5,35.32
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,42.07,29.83
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,32.57,21.37
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,22.52,11.11
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,10.84,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,57.69,26.4
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,113.21,76.05
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,168.86,121.87
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,238.17,179.21
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,297.41,229.26
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,362.47,282.8
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,357.19,279.48
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,330.74,257.81
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,456.0,355.54
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,599.31,462.7
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,652.51,498.68
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,705.85,533.22
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,752.02,562.06
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,796.97,589.6
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,832.16,610.18
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,869.72,632.13
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,901.64,651.82
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,930.99,669.85
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,955.53,683.42
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,977.15,695.15
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,992.25,702.78
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,1004.06,708.47
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,1012.43,712.54
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,1017.46,714.62
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,1014.57,712.94
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,1008.25,709.27
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,997.07,701.61
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,982.58,691.97
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,962.92,680.2
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,940.15,666.49
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,912.12,649.39
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,881.32,630.46
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,846.52,608.55
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,809.32,584.94
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,767.87,558.53
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,724.53,530.57
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,677.82,500.76
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,629.88,467.43
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,577.55,429.09
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,524.96,389.54
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,468.11,346.48
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,414.13,304.08
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,357.54,258.0
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,302.96,212.52
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,247.6,166.44
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,192.8,121.22
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,140.98,80.87
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,94.57,49.22
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,51.16,28.09
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,35.18,23.91
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,28.48,17.86
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,21.28,9.85
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
