Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,51.82,21.34
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,118.18,78.59
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,177.01,127.3
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,247.14,185.78
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,306.7,236.75
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,371.85,291.0
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,431.94,339.41
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,494.83,388.44
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,550.97,430.75
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,608.01,472.41
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,659.01,507.28
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,709.49,540.51
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,752.5,567.71
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,797.77,596.07
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,837.25,620.27
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,874.72,642.88
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,906.27,661.08
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,935.16,677.41
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,959.25,690.82
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,980.29,702.27
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,995.15,711.24
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,1006.67,718.21
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,899.65,645.3
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,771.53,549.09
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,898.51,644.85
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,1008.18,716.93
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,996.48,707.48
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,981.49,696.91
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,961.81,684.58
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,939.01,670.32
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,911.03,652.95
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,880.33,633.76
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,845.09,611.27
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,807.44,587.07
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,763.32,558.48
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,718.49,529.12
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,670.67,496.39
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,622.24,461.59
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,570.47,423.61
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,518.77,384.69
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,464.57,343.59
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,411.2,301.81
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,352.79,255.19
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,298.93,210.93
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,244.49,165.88
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,193.66,124.06
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,143.06,84.84
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,98.46,54.55
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,57.4,34.43
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,42.22,29.78
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,32.7,21.28
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,22.64,10.47
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,41.06,16.23
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,89.43,61.21
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,150.05,109.74
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,221.85,168.52
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,281.18,218.24
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,347.24,272.31
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,414.68,325.65
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,486.31,380.64
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,543.81,423.76
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,602.76,466.67
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,656.78,505.18
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,713.54,542.97
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,760.54,572.96
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,806.37,601.68
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,848.04,626.08
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,883.31,645.81
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,915.88,664.37
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,945.85,681.05
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,970.97,694.74
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,993.16,706.52
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,1008.34,715.31
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,1020.18,722.11
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,1027.08,724.41
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1030.55,724.68
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,1028.04,722.82
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1022.07,718.94
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,1010.72,710.33
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,996.04,699.78
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,975.71,687.21
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,952.27,672.74
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,924.38,655.68
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,893.61,636.72
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,857.99,614.29
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,819.94,590.15
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,777.72,563.05
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,733.64,534.47
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,685.41,503.47
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,636.02,469.25
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,583.5,430.91
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,528.42,389.76
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,472.76,347.72
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,417.73,304.75
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,360.37,258.3
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,305.02,212.43
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,246.08,163.93
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,192.9,120.25
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,140.63,80.06
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,94.11,48.97
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,50.97,28.9
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,37.32,25.54
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,29.76,18.77
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,21.04,8.93
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,48.39,17.5
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,108.99,72.68
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,166.52,119.82
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,239.18,179.85
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,298.87,230.13
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,364.48,283.77
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,426.92,333.62
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,494.06,385.52
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,549.79,427.08
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,607.79,468.93
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,660.86,504.16
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,714.06,537.57
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,756.72,563.76
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,801.65,591.08
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,841.53,614.78
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,879.44,636.9
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,911.55,656.32
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,941.01,673.98
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,965.17,686.84
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,986.26,697.74
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,1001.18,704.77
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,1012.71,709.79
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,1018.28,711.21
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,1020.35,710.61
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,1017.9,709.24
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,1011.98,705.86
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,1000.66,699.23
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,985.99,690.63
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,966.13,678.83
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,943.12,665.08
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,915.2,646.86
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,884.42,626.82
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,849.24,605.16
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,811.61,581.75
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,769.72,555.29
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,725.92,527.27
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,678.25,497.24
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,629.34,463.62
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,577.38,425.87
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,525.0,386.73
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,469.85,345.09
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,412.32,300.36
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,355.58,254.35
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,300.66,208.73
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,244.56,162.24
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,191.68,118.7
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,136.79,76.46
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,89.98,45.37
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,46.41,25.73
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,33.85,22.63
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,27.07,16.49
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,19.78,7.53
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,49.88,15.91
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,116.32,76.18
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,174.26,124.16
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,243.84,181.87
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,304.23,232.53
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,370.46,286.29
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,431.13,334.35
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,494.51,382.86
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,551.13,424.54
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,608.75,465.54
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,661.45,500.71
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,713.97,534.2
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,757.2,560.64
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,802.71,588.21
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,842.53,611.54
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,880.28,633.22
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,911.97,650.76
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,940.97,666.47
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,965.62,679.82
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,987.21,691.27
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,1002.62,700.37
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,1014.66,707.52
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,1020.23,709.37
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,1022.27,709.21
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,1019.8,707.87
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,1013.83,704.53
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,1002.44,696.52
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,987.68,686.56
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,968.21,675.18
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,945.57,661.85
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,917.49,645.41
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,886.5,627.01
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,851.55,605.62
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,814.1,582.45
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,770.91,555.25
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,726.15,526.7
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,678.57,496.66
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,629.76,463.21
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,577.56,425.41
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,524.85,386.16
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,467.41,342.98
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,412.79,300.36
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,355.43,253.92
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,299.84,207.85
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,243.59,161.32
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,188.08,115.9
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,135.75,75.73
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,88.8,44.7
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,45.37,25.62
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,34.01,22.75
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,26.76,16.2
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,18.95,6.43
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,51.56,14.63
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,119.38,77.99
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,177.44,126.68
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,247.01,185.01
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,306.89,235.87
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,372.49,289.79
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,432.51,337.27
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,497.25,386.49
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,554.22,428.79
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,612.12,470.35
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,664.3,505.31
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,712.61,536.2
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,758.91,565.13
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,803.82,592.61
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,843.2,615.97
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,880.38,637.59
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,912.7,655.81
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,942.33,672.17
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,965.82,684.52
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,986.11,694.86
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,1001.53,704.02
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,1013.56,711.2
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,1019.64,713.72
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,1022.18,714.17
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,1019.68,712.72
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,1013.68,709.23
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,1001.79,702.18
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,986.58,693.16
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,966.66,680.9
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,943.59,666.72
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,915.24,648.14
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,884.12,627.79
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,848.98,605.83
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,811.41,582.16
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,769.59,555.5
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,725.87,527.33
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,677.98,496.68
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,628.89,462.81
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,576.58,424.79
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,523.73,385.3
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,465.66,341.66
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,410.45,298.59
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,353.94,252.73
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,298.99,207.05
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,242.67,160.45
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,187.08,114.99
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,134.54,74.69
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,87.17,43.51
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,43.1,24.49
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,32.38,21.37
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,25.52,15.14
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.12,5.23
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,50.53,11.99
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,117.29,76.35
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,174.97,124.75
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,243.67,182.19
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,304.54,233.5
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,371.35,288.03
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,432.09,336.34
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,495.04,384.69
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,551.86,426.52
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,609.71,467.6
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,662.9,503.34
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,715.91,537.2
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,758.94,564.01
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,804.37,591.97
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,843.67,614.52
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,880.87,635.34
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,912.99,653.09
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,942.41,669.0
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,965.55,680.88
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,985.56,690.84
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,1000.33,699.59
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,1011.72,706.41
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,902.55,634.85
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,772.24,540.81
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,897.72,632.86
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,1005.66,701.77
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,993.88,693.02
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,978.86,683.46
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,832.89,589.95
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,683.89,484.22
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,698.88,496.92
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,708.43,504.9
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,765.6,551.6
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,801.74,579.5
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,757.61,551.23
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,712.28,522.3
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,664.43,490.66
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,615.68,457.01
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,563.84,419.27
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,511.71,380.23
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,457.17,338.18
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,401.3,294.02
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,345.23,248.66
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,290.89,203.62
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,235.94,158.29
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,184.8,116.52
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,134.27,77.71
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,88.69,47.47
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,47.01,29.0
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,37.12,25.41
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,27.79,17.02
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,17.95,4.34
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,44.12,7.9
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,101.14,66.37
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,155.1,111.21
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,220.09,165.3
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,281.26,216.56
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,347.33,270.54
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,408.32,318.71
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,473.66,368.57
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,467.43,361.5
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,440.49,337.96
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,561.73,430.02
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,695.44,525.76
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,741.8,554.49
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,787.05,582.49
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,828.08,607.21
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,862.56,627.26
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,895.02,645.82
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,924.98,662.59
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,948.87,675.7
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,969.78,686.94
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,985.05,695.72
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,997.08,702.58
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,1003.77,705.11
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,1007.08,705.67
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,1004.49,703.42
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,998.53,699.23
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,987.29,692.22
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,972.82,683.31
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,952.79,670.65
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,929.74,656.18
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,901.94,637.4
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,871.4,616.96
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,836.6,594.76
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,799.49,571.02
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,756.54,543.33
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,712.11,514.49
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,663.73,482.9
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,614.74,449.33
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,562.72,411.78
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,510.64,373.2
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,455.7,332.21
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,401.71,290.59
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,342.85,243.84
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,288.52,199.49
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,233.68,154.87
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,182.71,113.82
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,132.44,76.2
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,88.45,48.0
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,48.05,34.51
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,38.77,26.51
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,28.68,17.48
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,18.0,3.23
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,42.58,4.84
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,97.61,63.65
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,154.17,109.9
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,225.65,168.68
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,285.7,219.09
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,352.08,273.29
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,414.7,322.63
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,482.19,373.95
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,538.81,416.03
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,595.34,456.76
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,649.12,493.82
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,703.19,528.95
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,750.16,558.01
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,791.69,582.77
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,831.98,606.54
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,870.39,628.68
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,902.05,646.13
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,931.1,661.73
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,954.93,673.9
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,975.71,684.11
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,990.8,692.62
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,1002.56,699.19
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,1008.91,701.07
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,1011.79,700.98
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,1008.7,698.81
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,1002.17,694.69
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,990.28,686.38
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,975.09,676.18
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,955.24,664.56
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,932.27,651.03
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,904.03,634.16
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,873.03,615.47
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,838.08,593.86
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,800.73,570.57
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,756.25,542.4
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,710.83,513.34
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,663.46,482.56
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,613.77,448.59
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,561.38,410.81
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,508.87,371.9
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,453.91,330.81
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,399.85,289.02
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,341.4,242.36
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,287.35,198.05
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,232.41,153.28
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,181.23,112.04
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,130.54,74.22
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,86.12,46.02
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,45.36,32.19
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,37.54,25.46
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.53,16.48
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,17.23,1.55
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,35.84,0.78
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,81.09,53.0
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,139.2,99.86
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,206.35,154.66
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,265.4,203.66
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,331.42,257.11
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,397.13,309.14
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,466.68,362.67
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,523.88,405.05
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,582.74,447.28
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,637.23,484.42
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,690.57,518.65
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,737.46,547.8
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,783.34,575.7
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,824.17,600.0
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,863.28,622.85
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,895.81,641.16
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,925.88,657.76
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,944.84,667.22
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,966.34,678.37
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,981.33,686.83
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,993.12,693.44
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,1000.1,696.17
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,1003.78,697.0
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,1001.1,695.07
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,995.09,691.26
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,982.86,682.69
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,967.46,672.3
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,947.54,660.22
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,924.64,646.33
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,896.26,629.01
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,865.36,610.06
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,829.65,587.67
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,791.74,563.76
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,749.8,537.3
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,705.59,509.07
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,657.98,477.65
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,609.51,444.58
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,557.37,407.23
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,505.33,368.89
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,448.48,326.64
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,394.59,285.15
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,338.94,240.73
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,285.78,197.39
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,231.28,153.35
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,180.92,113.16
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,131.45,76.48
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,88.17,49.09
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,48.25,34.48
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,39.76,27.13
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,28.43,17.02
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.45,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,41.44,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,96.03,61.76
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,152.12,107.75
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,222.8,165.74
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,249.24,190.66
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,264.77,204.98
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,365.15,284.14
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,481.84,373.77
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,539.69,416.37
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,597.47,457.76
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,651.86,495.0
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,706.77,530.33
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,754.09,559.61
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,795.95,584.66
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,836.87,608.97
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,875.92,631.71
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,907.87,649.59
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,937.15,665.64
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,961.62,678.55
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,983.02,689.52
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,998.24,697.06
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,1010.08,702.62
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,1016.92,705.6
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,1020.26,706.54
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,1017.08,705.06
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,1010.39,701.55
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,998.28,694.76
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,982.79,685.94
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,962.57,673.87
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,939.16,659.84
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,910.39,641.3
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,878.76,620.92
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,843.18,599.97
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,805.14,577.2
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,685.96,495.28
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,583.91,419.55
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,613.82,446.3
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,620.68,454.8
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,567.67,415.95
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,514.32,376.05
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,456.48,332.47
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,401.51,289.5
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,344.03,243.02
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,288.53,197.13
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,232.21,150.91
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,176.88,106.23
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,124.78,67.4
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,78.61,38.79
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,35.92,24.21
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,31.44,20.26
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,23.55,13.05
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.01,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
