Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,36.35,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,84.1,53.97
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,142.5,101.66
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,209.4,156.6
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,267.99,205.53
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,335.86,260.69
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,399.67,311.54
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,468.93,365.13
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,526.06,407.79
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,584.78,450.3
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,639.82,489.12
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,694.29,525.03
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,741.23,554.52
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,787.03,582.68
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,828.59,606.24
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,863.7,625.06
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,895.83,643.26
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,925.39,659.65
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,949.63,672.55
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,970.95,683.6
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,986.29,692.34
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,998.33,699.14
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,1004.99,701.64
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,1008.21,702.16
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,1004.99,700.26
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,998.36,696.4
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,986.39,687.89
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,971.15,677.48
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,951.27,665.33
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,928.29,651.3
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,900.12,632.96
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,869.24,612.9
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,833.5,590.69
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,795.45,566.84
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,752.88,540.04
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,708.57,511.77
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,661.06,480.99
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,612.47,447.67
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,557.82,408.23
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,504.43,368.52
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,449.35,327.06
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,395.15,284.89
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,331.4,234.81
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,277.95,192.34
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,227.04,149.87
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,174.22,105.9
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,123.61,68.58
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,79.41,41.45
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,40.23,27.69
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,35.36,23.33
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,27.78,16.17
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,22.66,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,39.48,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,92.6,58.76
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,149.1,105.06
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,221.73,164.52
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,215.85,165.05
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,194.65,150.12
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,256.88,199.34
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,331.59,257.06
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,387.84,299.26
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,447.04,342.67
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,520.14,394.99
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,591.11,444.38
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,687.54,513.95
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,788.13,580.07
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,783.44,573.38
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,759.38,550.43
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,844.11,608.83
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,922.59,656.88
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,946.17,669.01
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,966.7,679.57
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,916.3,646.71
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,845.22,593.53
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,927.81,653.1
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,998.06,695.71
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,995.3,693.54
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,989.19,689.95
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,977.35,683.19
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,962.34,674.53
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,942.3,662.16
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,919.28,647.96
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,890.29,630.2
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,858.74,610.75
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,823.38,588.27
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,785.82,564.25
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,696.68,502.78
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,618.22,445.19
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,619.44,449.76
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,604.41,441.54
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,552.46,403.65
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,500.36,364.83
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,445.1,323.39
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,388.67,279.85
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,332.61,234.88
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,278.59,190.64
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,223.8,146.28
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,173.06,105.87
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,123.42,69.56
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,80.2,43.26
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,43.17,30.1
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,36.86,24.52
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.81,14.5
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.13,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,33.23,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,76.51,48.55
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,133.87,95.15
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,199.99,149.09
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,259.14,198.19
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,325.53,252.03
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,389.87,303.12
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,457.55,355.37
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,514.82,398.05
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,573.92,440.75
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,628.32,478.07
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,683.56,514.19
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,728.64,542.18
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,774.95,570.46
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,815.74,594.44
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,854.85,616.9
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,887.07,634.48
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,916.82,650.26
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,941.05,660.96
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,962.34,669.68
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,971.63,673.69
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,983.63,679.52
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,989.84,680.86
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,986.44,676.48
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,983.36,674.41
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,977.09,670.5
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,965.28,661.95
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,950.46,651.73
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,847.37,584.64
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,744.82,512.95
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,804.8,559.83
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,847.51,591.35
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,812.04,568.79
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,774.66,545.5
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,728.8,516.2
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,683.0,485.57
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,635.96,453.74
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,588.6,421.04
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,538.27,385.77
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,488.22,349.77
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,434.78,310.98
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,383.04,272.3
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,328.98,230.58
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,277.81,190.37
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,225.85,150.06
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,178.48,113.92
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,131.82,80.8
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,91.6,56.04
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,56.92,41.06
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,47.38,32.86
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,31.19,18.39
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.1,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,16.61,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,35.53,20.78
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,85.78,61.44
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,136.8,102.73
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,190.57,146.19
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,249.12,192.81
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,245.28,190.3
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,230.84,178.85
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,349.34,271.48
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,477.89,368.14
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,492.54,375.82
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,508.76,384.77
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,499.16,374.95
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,491.24,366.16
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,521.58,385.57
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,551.2,403.84
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,439.02,322.6
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,324.15,238.14
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,383.05,280.72
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,434.5,316.38
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,259.0,190.46
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,85.43,60.47
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,96.67,69.3
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,107.91,77.83
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,128.95,93.86
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,149.93,109.75
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,132.23,96.26
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,114.62,82.88
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,115.54,83.64
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,116.46,84.39
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,226.73,167.74
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,335.92,247.62
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,436.05,321.64
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,529.54,389.44
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,538.12,396.97
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,541.77,401.35
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,548.82,409.15
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,544.31,407.9
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,507.12,381.18
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,466.29,350.97
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,266.49,202.03
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,98.48,72.98
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,144.14,109.16
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,184.98,140.7
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,157.79,119.9
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,131.87,100.06
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,110.01,83.05
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,86.18,64.29
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,63.43,48.46
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,42.27,29.92
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,24.93,14.02
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.78,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,25.34,13.58
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,51.01,35.26
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,79.78,59.24
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,109.78,84.06
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,141.05,109.62
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,156.23,121.72
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,165.66,128.84
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,163.97,126.91
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,161.62,124.37
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,191.6,147.36
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,222.07,170.34
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,240.93,184.36
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,259.93,198.43
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,389.3,297.44
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,524.09,396.99
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,547.47,413.15
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,570.95,429.82
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,546.46,409.82
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,511.56,382.53
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,522.11,389.75
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,532.24,396.53
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,641.59,476.98
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,749.18,553.82
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,459.78,346.41
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,173.44,129.31
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,182.05,136.34
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,190.57,142.88
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,114.42,84.21
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,38.78,25.0
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,101.11,74.04
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,163.17,122.19
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,198.26,149.21
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,232.94,175.8
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,208.1,157.01
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,183.51,138.39
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,150.04,112.92
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,116.95,87.44
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,114.48,85.76
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,112.0,84.05
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,151.84,115.83
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,189.69,145.79
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,168.37,129.4
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,147.53,113.37
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,127.62,98.14
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,108.2,83.1
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,88.83,67.51
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,69.62,51.77
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,51.57,38.8
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,33.74,23.05
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,19.79,9.95
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,11.57,3.18
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,22.68,12.84
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,33.79,22.28
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,46.37,32.87
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,58.95,43.3
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,69.16,51.59
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,79.46,59.83
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,101.33,77.32
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,123.24,94.6
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,97.48,73.43
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,72.56,53.09
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,63.85,45.95
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,55.15,38.84
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,111.93,83.75
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,169.73,128.35
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,178.08,134.45
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,186.48,140.69
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,183.56,138.21
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,180.64,135.78
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,160.94,120.44
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,141.25,105.11
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,147.15,109.44
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,153.02,113.69
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,179.96,134.28
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,206.8,154.6
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,247.7,185.25
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,288.38,215.37
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,298.43,222.71
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,308.3,230.06
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,287.55,214.9
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,266.94,199.87
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,330.68,248.2
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,391.07,293.24
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,331.85,249.65
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,274.58,207.34
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,266.7,201.96
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,258.64,196.28
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,202.33,153.66
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,147.1,111.3
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,176.05,134.38
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,202.85,155.42
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,130.96,99.56
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,58.96,42.47
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,50.72,36.07
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,42.49,29.52
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,34.75,23.19
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,27.02,16.76
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,19.77,11.46
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,12.53,5.02
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,7.23,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.97,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,7.37,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,14.47,5.32
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,28.0,17.15
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,41.54,28.65
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,57.31,41.89
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,73.16,54.98
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,68.16,50.66
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,63.79,46.82
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,73.97,54.9
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,84.17,62.89
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,138.9,106.2
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,194.56,149.09
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,235.45,180.17
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,276.91,211.23
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,302.41,229.29
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,320.82,241.92
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,335.92,252.34
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,350.89,262.62
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,374.77,278.98
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,398.56,295.04
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,407.04,300.19
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,415.21,305.18
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,420.28,308.37
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,425.16,311.46
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,532.94,387.99
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,644.82,463.97
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,656.38,471.21
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,666.71,478.56
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,350.62,260.03
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,38.78,24.73
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,182.08,135.75
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,324.4,241.19
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,343.12,254.61
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,359.44,266.87
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,348.24,259.27
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,336.86,251.61
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,233.64,175.32
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,131.31,97.56
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,146.01,109.44
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,160.36,120.9
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,171.87,130.43
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,182.37,139.21
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,154.91,118.23
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,128.29,97.79
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,110.63,84.26
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,93.07,70.53
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,76.05,56.84
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,59.16,42.99
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,43.75,31.91
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,28.0,18.01
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,16.4,6.76
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.91,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.64,1.57
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,19.29,10.0
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,28.95,18.2
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,40.56,27.94
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,52.17,37.54
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,135.43,105.49
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,223.43,175.52
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,237.47,185.71
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,249.73,194.32
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,336.22,261.12
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,421.07,324.8
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,481.85,369.61
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,553.14,421.19
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,554.65,419.19
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,561.16,420.97
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,562.92,420.33
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,562.66,418.3
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,610.04,450.97
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,657.66,483.01
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,662.06,484.79
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,665.32,486.1
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,730.57,531.21
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,787.6,569.67
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,627.29,457.06
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,468.72,342.61
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,345.07,254.67
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,220.84,163.29
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,350.06,259.48
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,474.69,348.77
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,442.19,325.16
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,410.29,302.53
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,502.38,371.42
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,584.88,431.29
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,475.61,352.3
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,373.71,277.73
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,419.75,314.37
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,457.43,343.57
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,342.61,258.35
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,241.97,182.64
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,202.77,153.68
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,164.85,125.16
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,152.53,116.01
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,140.21,106.74
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,120.86,92.02
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,101.85,77.32
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,82.96,62.19
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,64.25,46.92
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,47.11,34.59
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,29.94,19.49
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,16.89,6.75
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,18.74,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,45.57,26.64
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,82.97,58.91
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,124.83,93.85
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,166.63,129.05
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,216.14,169.76
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,200.46,157.28
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,175.84,136.56
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,151.03,116.41
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,130.41,99.38
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,185.46,142.33
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,241.75,185.11
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,316.37,241.51
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,386.37,293.08
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,468.11,352.8
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,544.4,407.22
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,605.92,450.24
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,677.26,499.02
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,593.54,436.59
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,505.79,371.43
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,579.75,424.02
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,645.56,468.95
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,682.69,494.17
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,718.99,518.81
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,729.6,525.39
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,744.36,534.84
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,629.32,454.41
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,517.23,374.9
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,656.09,476.33
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,780.59,562.62
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,765.3,552.12
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,747.86,541.45
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,561.32,411.43
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,388.19,285.66
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,518.96,386.01
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,629.22,466.34
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,584.69,435.33
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,539.42,404.17
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,506.08,380.66
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,467.29,351.86
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,400.77,301.01
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,343.39,256.78
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,306.22,225.33
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,260.16,184.86
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,207.18,140.98
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,157.02,100.2
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,109.99,65.7
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,68.52,40.97
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,41.79,30.17
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,32.73,21.88
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,21.02,9.23
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,25.53,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,67.43,40.06
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,124.9,88.59
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,191.25,143.23
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,250.98,193.84
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,318.48,250.0
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,382.67,301.99
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,449.66,354.79
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,507.42,399.68
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,567.12,444.93
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,532.05,413.79
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,473.22,364.22
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,479.08,367.04
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,489.14,372.4
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,545.32,412.52
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,611.38,458.55
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,665.23,496.36
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,720.02,534.31
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,688.61,508.0
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,645.21,473.97
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,637.11,467.11
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,627.74,459.24
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,629.05,458.59
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,629.57,457.4
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,550.54,401.21
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,478.88,349.65
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,648.68,474.18
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,801.33,581.02
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,781.11,566.11
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,759.79,551.63
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,596.5,436.4
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,442.71,324.39
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,619.38,460.97
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,764.14,566.43
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,723.28,538.04
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,680.07,508.37
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,632.14,473.97
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,583.54,438.33
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,445.71,334.74
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,340.6,254.81
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,342.2,256.7
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,333.56,248.76
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,257.32,191.42
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,196.15,146.86
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,188.25,133.21
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,155.89,97.77
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,108.34,63.73
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,67.92,40.78
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,43.11,30.98
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,34.49,23.05
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,20.7,8.15
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.86,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
