Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,13.98,5.62
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,21.22,11.75
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,30.4,19.45
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,39.59,27.05
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,42.49,29.38
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,45.4,31.65
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,58.96,42.55
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,72.53,53.33
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,88.57,65.84
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,104.87,78.39
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,99.38,73.78
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,93.96,69.28
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,119.04,88.64
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,144.23,107.8
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,143.18,106.75
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,142.18,105.81
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,160.89,120.15
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,179.67,134.45
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,202.44,151.66
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,225.2,168.76
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,250.87,187.56
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,276.45,206.09
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,270.67,201.65
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,264.85,197.3
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,316.06,235.24
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,366.88,272.31
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,257.92,191.88
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,150.24,110.81
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,269.73,201.53
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,385.88,286.81
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,281.08,209.96
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,179.63,134.12
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,160.95,120.12
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,142.53,106.1
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,183.83,138.16
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,224.07,169.04
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,224.48,169.58
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,224.36,169.83
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,292.46,222.09
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,341.3,255.78
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,296.81,218.73
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,249.89,179.22
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,200.19,138.62
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,153.65,101.44
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,109.72,69.78
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,72.16,47.11
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,51.19,37.91
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,37.47,25.58
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,19.33,6.41
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,17.37,6.82
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,36.28,23.79
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,55.41,40.12
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,78.57,59.55
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,101.69,78.63
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,127.87,99.9
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,154.84,121.5
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,200.33,157.69
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,242.5,190.69
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,302.07,236.69
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,364.18,283.63
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,447.19,346.36
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,526.87,405.13
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,561.06,427.67
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,594.59,449.63
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,615.67,462.29
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,635.41,473.82
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,614.29,455.1
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,590.73,435.06
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,557.59,409.95
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,531.75,389.86
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,617.71,448.95
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,695.18,499.24
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,554.23,401.33
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,408.65,298.41
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,409.44,299.8
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,410.01,300.06
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,414.21,303.63
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,418.06,306.96
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,388.98,286.77
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,360.34,266.85
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,301.9,224.82
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,246.17,184.08
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,237.71,178.34
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,229.27,172.41
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,229.91,173.3
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,230.31,174.02
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,177.43,134.04
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,125.29,94.0
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,146.82,111.5
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,167.3,128.07
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,146.99,112.53
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,127.17,97.33
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,109.04,83.35
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,91.0,69.16
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,73.52,54.99
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,56.18,40.66
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,40.38,29.0
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,24.13,14.56
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,12.06,1.15
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,57.5,41.61
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,110.15,83.87
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,201.05,156.58
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,293.97,229.06
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,267.21,206.33
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,230.68,176.22
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,328.5,251.46
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,431.35,328.1
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,441.17,333.3
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,458.15,343.95
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,592.28,443.54
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,732.12,543.28
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,684.94,506.17
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,624.92,460.96
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,567.28,418.81
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,500.39,369.58
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,545.81,401.88
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,597.66,437.67
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,545.28,399.84
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,500.06,367.14
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,745.31,553.3
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,956.15,698.03
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,834.82,613.23
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,711.6,520.35
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,792.67,585.07
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,850.85,626.58
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,623.1,465.04
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,414.17,305.88
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,481.1,357.95
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,537.59,400.44
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,574.18,432.61
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,585.87,445.0
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,531.3,403.04
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,477.5,360.94
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,419.48,314.49
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,364.63,269.32
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,307.87,222.06
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,254.35,176.86
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,199.65,131.75
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,149.89,92.17
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,102.05,58.75
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,61.9,37.57
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,40.72,28.85
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.57,20.34
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.94,1.85
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,23.51,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,61.88,33.66
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,121.82,85.9
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,189.13,141.58
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,249.58,193.05
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,318.18,250.49
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,284.93,225.46
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,225.26,176.72
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,307.79,242.6
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,398.96,313.77
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,536.6,421.92
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,689.09,536.41
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,737.26,567.77
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,784.4,598.35
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,828.05,626.0
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,865.38,648.92
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,898.36,670.02
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,928.74,689.28
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,954.09,704.06
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,976.51,716.89
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,991.52,725.57
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,1003.12,732.12
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,1009.31,735.62
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,1011.93,736.92
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,1007.93,734.04
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,1000.42,729.01
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,988.46,719.71
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,973.09,708.31
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,951.55,694.05
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,926.85,677.79
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,896.41,657.75
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,863.21,635.85
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,825.69,610.98
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,785.85,584.42
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,739.79,553.45
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,692.78,521.08
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,642.27,485.18
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,590.98,447.77
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,536.51,406.19
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,482.57,363.94
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,423.47,317.24
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,367.58,271.68
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,310.28,223.75
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,256.05,177.77
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,200.55,131.92
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,150.04,91.81
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,101.34,57.92
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,60.51,36.92
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,40.47,28.59
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,31.7,20.33
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,16.02,0.02
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,30.67,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,85.39,45.49
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,147.94,103.32
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,223.18,166.46
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,286.54,221.15
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,357.14,280.38
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,421.5,333.25
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,489.26,387.1
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,548.33,433.12
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,608.57,478.67
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,663.6,517.02
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,714.82,550.96
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,762.22,581.53
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,808.15,610.56
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,849.18,636.01
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,887.99,659.68
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,920.13,679.48
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,949.39,697.29
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,972.66,709.99
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,992.61,720.55
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,1007.17,729.1
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,1018.15,735.47
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,1021.3,735.44
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,1020.66,733.15
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,1016.09,729.98
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,1007.91,724.63
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,993.8,715.6
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,976.28,704.48
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,954.41,690.32
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,929.32,674.14
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,897.78,654.0
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,863.58,632.07
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,825.78,607.38
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,785.66,580.99
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,738.03,549.26
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,689.63,516.25
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,639.78,481.21
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,589.1,444.58
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,361.86,274.71
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,180.97,135.31
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,290.47,219.25
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,365.09,269.3
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,307.22,220.58
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,252.46,174.29
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,196.72,128.3
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,145.9,88.08
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,96.97,54.52
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,56.39,34.37
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,38.19,26.64
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,29.33,18.27
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,29.12,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,80.58,41.55
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,140.68,98.19
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,210.97,157.09
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,273.85,211.0
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,344.13,269.73
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,406.7,320.45
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,473.26,372.43
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,532.48,417.77
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,593.25,462.87
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,646.36,500.18
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,701.61,536.36
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,749.82,567.57
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,796.79,597.42
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,833.52,618.68
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,873.12,641.57
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,905.63,659.4
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,935.41,675.29
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,959.14,687.76
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,979.78,698.29
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,994.36,705.85
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,1005.47,711.35
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,1010.98,713.5
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,1012.92,713.59
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,1008.81,710.11
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,1001.12,704.6
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,987.92,695.16
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,971.25,683.76
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,829.85,592.41
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,687.71,490.58
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,786.31,567.49
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,859.63,618.24
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,821.56,593.52
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,781.12,568.16
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,663.63,487.2
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,562.58,412.61
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,506.54,374.36
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,453.83,337.42
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,337.83,252.84
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,236.26,177.29
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,278.84,210.15
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,307.24,229.6
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,286.85,208.9
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,246.86,169.84
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,191.79,124.56
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,141.71,85.14
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,93.32,52.1
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,53.15,32.68
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,36.72,25.36
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,27.79,16.86
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,14.09,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,23.36,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,64.82,32.09
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,122.36,85.05
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,190.05,140.36
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,250.37,190.67
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,321.05,247.9
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,383.54,297.0
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,450.6,347.81
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,509.42,390.4
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,570.15,432.59
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,540.74,406.17
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,488.41,363.72
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,625.72,463.29
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,773.46,559.88
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,706.37,508.6
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,613.22,439.16
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,681.73,487.89
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,760.59,540.38
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,774.0,547.6
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,778.13,549.86
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,787.7,556.24
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,795.33,561.34
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,902.73,638.92
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,991.27,695.72
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,945.16,666.98
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,885.79,624.43
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,926.48,658.19
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,951.72,674.83
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,929.65,661.48
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,904.58,646.69
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,791.63,572.26
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,682.18,493.14
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,642.57,468.26
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,603.57,442.78
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,653.37,484.75
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,679.24,508.05
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,606.37,453.84
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,542.96,406.34
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,459.07,344.27
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,388.85,291.71
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,315.54,237.44
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,252.78,190.94
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,234.72,175.91
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,209.77,154.17
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,170.92,123.39
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,133.81,94.37
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,97.78,67.8
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,64.93,45.9
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,48.34,35.19
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,30.49,18.91
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,15.65,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,23.59,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,65.47,30.89
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,122.97,85.42
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,189.75,140.5
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,250.77,191.63
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,322.13,249.65
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,382.86,297.65
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,447.65,347.0
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,506.22,388.89
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,566.69,430.2
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,621.32,465.61
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,676.49,499.36
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,722.06,527.98
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,769.02,557.28
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,712.24,515.67
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,630.52,455.0
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,612.88,442.91
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,600.2,433.06
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,650.91,467.94
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,710.29,507.24
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,691.9,493.59
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,680.04,484.85
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,843.94,602.97
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,985.56,694.53
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,842.52,599.62
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,680.51,484.81
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,580.81,417.38
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,478.15,345.32
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,706.2,514.91
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,898.2,643.94
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,867.96,623.56
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,837.47,605.16
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,799.53,582.42
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,759.54,558.07
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,642.46,474.95
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,542.6,400.68
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,566.78,422.81
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,569.35,427.05
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,513.58,385.18
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,459.93,344.02
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,403.99,300.39
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,349.74,256.78
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,293.59,210.48
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,240.62,166.21
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,187.13,122.71
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,138.99,85.39
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,91.67,53.39
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,52.01,34.04
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,37.78,26.14
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,27.19,15.94
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,22.24,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,61.69,27.52
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,118.35,82.47
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,183.25,136.68
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,243.66,188.19
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,311.9,245.17
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,375.4,296.67
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,441.21,348.35
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,499.62,392.92
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,560.0,437.64
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,614.95,477.21
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,670.68,516.13
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,718.89,548.61
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,763.69,578.34
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,805.89,605.08
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,846.66,630.55
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,723.58,540.46
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,565.75,419.64
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,764.4,568.94
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,950.09,694.24
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,964.7,701.59
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,976.05,708.26
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,979.74,710.43
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,979.98,710.54
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,975.72,707.54
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,968.15,702.54
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,868.67,634.43
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,759.78,553.0
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,837.21,615.15
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,893.38,655.71
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,864.2,636.28
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,832.33,615.59
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,797.19,592.6
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,757.85,566.58
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,710.71,535.1
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,663.31,501.17
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,443.32,337.85
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,260.38,196.31
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,275.57,208.96
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,288.42,219.07
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,331.92,251.24
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,346.62,256.55
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,290.39,209.25
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,237.02,164.06
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,183.72,120.34
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,135.72,82.99
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,88.62,51.42
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,49.08,36.27
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.29,24.96
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.64,14.49
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,21.31,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,59.13,24.52
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,116.86,81.31
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,183.48,137.41
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,152.77,118.15
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,94.94,72.5
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,89.41,67.84
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,84.68,63.68
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,132.58,102.17
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,181.5,140.79
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,258.8,201.39
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,333.66,258.73
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,292.29,224.86
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,242.14,184.44
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,271.65,206.24
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,301.31,227.74
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,494.27,374.47
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,685.38,513.0
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,691.64,515.08
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,695.87,516.69
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,679.64,503.88
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,670.1,495.75
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,686.68,506.36
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,702.27,516.12
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,854.32,631.98
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,979.16,717.03
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,879.47,648.35
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,769.45,564.56
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,672.17,494.8
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,575.28,423.97
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,539.19,398.68
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,501.62,371.92
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,648.87,488.88
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,760.38,572.55
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,715.67,541.41
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,669.52,509.48
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,619.46,473.31
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,568.53,435.46
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,292.66,226.06
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,63.83,45.22
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,222.93,169.62
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,345.46,256.6
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,285.61,205.51
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,231.7,159.37
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,177.51,114.33
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,128.46,75.89
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,81.98,45.89
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,45.33,33.21
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,34.4,23.41
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,24.09,12.98
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,15.24,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
