Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,23.41,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,64.75,24.97
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,123.51,85.6
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,192.68,143.88
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,149.55,115.31
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,79.96,60.25
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,256.2,204.35
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,450.05,357.9
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,430.39,340.02
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,387.18,303.22
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,428.08,333.29
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,469.01,362.46
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,509.68,391.79
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,550.42,420.79
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,581.74,440.9
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,611.08,459.35
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,643.99,481.77
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,676.18,503.48
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,636.71,473.06
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,602.6,446.44
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,595.41,440.39
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,587.21,433.57
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,644.57,474.27
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,701.13,513.41
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,627.45,459.92
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,547.91,402.25
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,614.32,451.27
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,671.97,492.98
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,651.95,478.61
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,631.54,464.37
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,633.91,467.39
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,636.03,470.04
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,667.81,495.91
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,691.34,515.21
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,654.8,489.83
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,616.0,462.71
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,547.38,411.94
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,485.6,365.74
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,436.29,329.12
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,388.72,293.15
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,361.45,271.71
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,325.84,241.94
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,266.33,194.56
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,216.82,155.43
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,171.81,119.56
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,130.34,87.69
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,90.86,60.32
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,57.08,42.97
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,41.32,29.02
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,24.92,13.07
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,16.2,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,42.07,13.31
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,98.0,67.65
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,165.94,123.9
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,225.85,174.32
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,293.66,230.22
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,356.61,281.13
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,428.65,337.42
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,486.73,381.42
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,546.96,425.66
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,604.16,466.73
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,662.86,507.81
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,710.72,539.78
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,757.79,570.67
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,797.04,594.62
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,837.74,619.27
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,761.04,562.4
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,661.05,485.44
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,687.69,502.76
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,713.37,518.45
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,711.87,515.91
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,700.83,507.36
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,490.99,359.96
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,270.55,198.38
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,525.22,386.53
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,770.54,554.79
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,597.89,433.52
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,429.99,313.03
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,557.95,407.11
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,678.29,491.67
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,669.26,485.92
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,658.27,479.58
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,641.74,469.18
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,622.8,456.99
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,593.72,437.54
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,562.82,416.51
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,510.28,379.61
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,460.26,343.97
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,464.09,348.29
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,447.12,334.69
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,391.13,290.45
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,337.07,246.69
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,281.14,200.41
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,228.76,156.73
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,175.95,114.27
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,128.49,78.33
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,82.66,48.69
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,46.83,33.95
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,35.07,23.51
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.64,10.65
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,20.58,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,56.92,16.92
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,115.34,79.41
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,180.76,134.4
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,241.39,186.0
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,312.08,244.57
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,373.18,293.63
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,438.36,343.93
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,496.91,388.21
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,557.46,432.52
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,610.44,469.8
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,663.3,505.93
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,710.93,537.87
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,757.79,568.48
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,799.08,593.72
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,835.96,615.67
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,868.69,635.91
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,899.01,654.48
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,812.41,591.63
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,705.7,510.62
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,746.29,539.38
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,786.3,566.52
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,706.26,509.01
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,617.51,445.45
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,718.83,518.85
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,810.37,582.87
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,880.4,635.38
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,934.18,672.1
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,814.58,590.04
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,697.47,504.06
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,769.56,561.75
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,821.97,601.09
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,677.41,498.06
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,547.29,400.89
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,525.26,386.87
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,501.71,370.95
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,497.0,369.72
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,484.73,362.25
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,427.4,319.78
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,374.18,280.02
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,319.7,239.34
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,271.63,203.08
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,232.91,173.0
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,196.39,144.5
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,158.61,115.34
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,123.34,88.5
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,89.58,63.85
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,60.63,45.66
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,43.14,30.2
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,22.76,10.01
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,11.8,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,12.09,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,28.85,4.74
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,84.58,58.18
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,141.37,105.49
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,83.3,62.14
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,15.43,7.16
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,20.26,11.14
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,25.09,15.05
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,18.34,9.4
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,11.58,3.81
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,168.78,130.58
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,337.15,259.2
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,344.19,262.43
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,349.8,265.15
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,425.36,320.4
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,511.89,381.35
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,543.9,402.35
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,575.64,423.2
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,680.06,496.06
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,778.66,561.98
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,744.66,534.99
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,699.51,501.91
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,621.59,446.71
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,535.54,385.37
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,653.66,469.44
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,767.82,546.58
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,744.59,530.16
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,720.66,514.49
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,797.93,572.66
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,861.37,618.82
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,832.75,600.66
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,801.67,581.69
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,764.14,557.68
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,725.04,532.02
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,685.21,505.89
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,642.55,477.08
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,579.61,431.6
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,522.0,389.23
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,476.52,355.97
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,429.08,319.92
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,213.28,159.1
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,33.81,21.49
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,29.45,18.16
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,25.1,14.72
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,87.43,56.26
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,124.19,76.53
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,79.28,47.95
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,47.17,34.31
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,34.13,22.66
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,20.33,7.37
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,15.91,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,41.28,6.6
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,102.68,70.81
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,166.1,124.0
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,225.72,174.47
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,293.26,230.46
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,355.07,280.11
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,422.05,331.99
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,371.7,291.09
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,300.5,232.54
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,372.91,287.6
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,450.21,344.27
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,597.47,454.73
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,749.51,562.47
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,608.17,455.01
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,423.47,313.96
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,359.14,267.01
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,286.75,212.86
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,448.48,331.48
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,613.78,445.25
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,691.29,497.73
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,760.54,544.42
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,687.13,492.81
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,620.29,445.67
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,580.71,418.53
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,534.88,386.67
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,559.89,404.23
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,588.58,423.64
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,575.17,414.7
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,561.37,405.74
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,555.84,402.9
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,549.13,399.19
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,648.14,475.58
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,722.93,532.48
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,679.84,502.73
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,635.56,472.28
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,439.05,329.4
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,273.94,204.62
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,307.93,231.57
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,333.74,250.79
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,182.1,136.68
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,39.61,26.16
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,34.77,22.44
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,29.93,18.63
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,88.23,58.03
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,124.97,79.66
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,81.42,51.75
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,54.15,40.12
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,37.46,25.29
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,20.1,5.88
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,14.03,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,36.23,2.71
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,92.18,62.77
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,153.18,113.55
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,216.69,166.57
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,283.34,221.45
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,344.38,270.91
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,410.34,322.85
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,468.62,367.28
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,529.47,412.35
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,512.65,395.99
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,474.41,363.54
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,601.53,459.95
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,738.44,559.27
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,780.03,584.55
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,820.34,609.19
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,757.93,560.99
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,678.66,499.71
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,804.75,591.63
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,931.66,676.22
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,752.02,549.35
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,543.16,395.64
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,654.31,475.86
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,763.64,550.69
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,772.11,555.92
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,778.91,560.77
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,745.85,537.77
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,712.47,514.67
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,608.42,441.86
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,509.04,370.91
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,570.7,417.33
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,625.4,457.43
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,592.43,435.36
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,558.22,412.61
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,611.77,456.92
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,640.61,481.73
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,491.48,369.73
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,369.79,276.8
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,320.94,241.13
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,274.46,206.62
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,280.9,211.57
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,276.2,206.26
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,233.54,172.21
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,192.27,139.08
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,151.84,107.44
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,114.35,78.99
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,82.3,56.96
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,55.32,41.05
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,37.68,25.33
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,20.39,4.16
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,10.81,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,20.39,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,56.14,2.57
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,121.21,82.07
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,195.0,144.18
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,152.94,117.49
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,82.47,62.26
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,103.79,79.38
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,125.11,95.97
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,170.5,132.11
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,224.23,174.22
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,246.21,190.22
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,267.99,205.88
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,283.47,216.47
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,298.69,226.75
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,327.13,247.07
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,355.66,267.16
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,398.87,298.61
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,442.36,329.89
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,557.39,413.53
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,665.52,489.6
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,833.39,614.21
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,977.88,710.87
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,843.91,617.89
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,684.3,498.55
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,836.23,614.24
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,962.6,700.88
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,835.14,612.42
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,701.05,511.68
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,407.3,303.89
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,122.27,88.66
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,161.11,118.77
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,199.58,148.07
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,188.61,139.88
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,177.73,131.82
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,222.26,165.91
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,265.71,198.87
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,325.23,244.72
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,376.95,283.76
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,384.38,289.97
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,380.95,286.78
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,360.32,269.18
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,322.66,235.52
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,266.7,187.97
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,212.46,141.61
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,158.62,98.15
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,110.75,62.8
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,64.86,35.96
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,38.43,26.82
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,28.37,17.58
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.13,0.72
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.98,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,6.26,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,10.6,2.97
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,16.39,7.85
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,22.19,12.7
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,113.67,87.77
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,213.88,167.94
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,383.92,304.16
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,567.65,445.7
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,493.86,384.36
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,381.92,293.39
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,451.68,346.36
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,533.38,406.36
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,562.48,425.2
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,581.57,437.06
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,630.29,471.04
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,670.14,498.43
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,816.85,607.59
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,951.06,696.47
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,965.09,704.03
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,975.68,710.29
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,825.21,606.35
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,649.2,474.17
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,732.6,536.32
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,811.15,592.73
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,588.63,433.73
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,366.79,269.44
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,645.45,483.32
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,885.78,650.09
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,804.34,593.6
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,724.68,533.48
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,662.47,490.47
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,606.12,450.71
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,596.3,445.98
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,578.54,434.86
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,405.52,306.17
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,256.7,192.64
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,345.73,262.28
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,408.23,307.35
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,273.57,205.51
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,172.17,130.4
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,149.35,113.11
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,127.19,96.08
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,130.61,91.4
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,114.59,71.53
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,72.88,46.48
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,51.88,38.04
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,35.08,22.86
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,18.55,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,9.34,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,33.5,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,91.49,61.22
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,160.59,118.54
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,92.54,68.83
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.75,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,98.36,74.99
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,199.48,155.77
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,368.17,291.17
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,548.29,431.0
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,603.82,471.07
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,660.21,511.38
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,615.82,473.26
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,549.31,418.65
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,688.79,524.47
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,834.36,625.99
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,724.22,543.09
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,580.42,431.91
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,638.53,473.54
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,705.91,519.77
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,839.58,619.44
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,967.38,705.82
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,969.98,704.72
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,975.23,706.4
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,970.69,702.9
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,962.68,697.35
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,948.42,688.12
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,930.88,676.86
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,908.26,662.07
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,882.6,645.35
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,850.64,624.66
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,816.16,602.23
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,777.97,576.95
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,738.54,550.7
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,617.16,461.33
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,514.38,382.84
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,538.21,404.01
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,538.69,405.76
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,483.61,363.2
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,429.44,320.45
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,372.51,275.01
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,317.81,230.22
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,260.8,182.9
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,208.11,139.19
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,155.78,98.04
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,109.61,64.93
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,66.04,39.86
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,43.19,30.57
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,29.87,18.37
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.82,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,22.78,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,86.24,57.82
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,152.05,112.59
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,219.31,168.9
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,291.77,228.95
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,359.31,284.19
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,437.92,346.56
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,498.72,394.05
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,561.85,442.02
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,621.62,485.81
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,683.24,529.15
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,728.99,558.85
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,776.1,589.08
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,819.46,616.2
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,861.32,641.92
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,893.95,662.41
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,918.36,677.38
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,942.56,690.91
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,963.75,702.42
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,977.54,710.55
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,987.88,716.58
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,990.15,716.06
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,988.78,713.39
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,983.06,709.48
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,973.87,703.48
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,958.47,692.18
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,939.81,678.92
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,916.5,663.82
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,890.18,646.8
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,857.63,625.93
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,824.67,604.73
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,784.5,578.33
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,742.33,550.42
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,695.16,518.45
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,646.95,483.98
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,595.12,446.81
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,542.97,408.37
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,485.66,364.4
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,430.7,321.0
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,373.03,274.93
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,317.59,229.46
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,259.77,181.47
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,206.5,137.34
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,153.49,96.01
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,106.9,62.97
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,63.37,38.53
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,42.55,30.12
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,28.76,17.34
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,15.2,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,18.66,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,79.8,53.25
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,141.13,104.54
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,201.71,155.28
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,277.47,217.75
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,345.02,272.9
