Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,372.34,291.15
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,443.35,346.7
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,503.08,392.02
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,562.87,435.76
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,617.46,473.17
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,672.11,507.94
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,719.61,537.97
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,765.9,566.48
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,805.81,589.69
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,838.63,607.89
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,870.04,624.97
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,898.7,640.08
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,921.4,651.84
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,940.94,661.65
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,953.45,669.1
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,962.45,674.55
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,966.29,675.59
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,966.53,674.57
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,960.39,671.14
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,950.65,665.64
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,934.9,656.98
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,915.7,646.18
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,891.03,631.47
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,863.22,614.75
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,830.19,594.92
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,794.42,573.1
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,753.85,547.27
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,711.14,519.78
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,664.01,488.46
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,615.45,454.16
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,562.94,416.79
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,508.78,377.0
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,452.14,333.41
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,396.16,288.94
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,337.55,241.62
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,281.08,194.85
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,220.83,144.91
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,166.51,100.52
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,113.33,61.25
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,67.39,33.57
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,31.1,20.21
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,24.73,14.07
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,12.34,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,25.42,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,98.45,56.66
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,176.7,126.78
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,242.9,183.25
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,318.48,245.95
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,384.45,299.55
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,455.65,354.98
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,514.03,398.23
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,576.11,442.05
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,631.35,478.42
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,686.67,511.57
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,734.81,541.25
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,781.62,569.57
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,816.85,590.53
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,854.5,612.99
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,885.47,631.67
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,913.58,648.58
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,935.94,661.23
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,954.97,671.88
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,967.57,679.39
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,976.59,684.87
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,979.57,685.4
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,978.87,683.83
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,972.02,679.44
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,961.52,672.98
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,945.07,661.62
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,925.16,648.28
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,900.13,633.16
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,871.92,616.07
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,838.56,595.66
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,802.44,573.41
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,686.4,495.12
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,580.03,418.4
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,498.07,361.39
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,422.82,307.9
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,480.62,353.49
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,507.25,373.19
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,450.74,329.78
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,395.15,286.22
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,334.32,238.05
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,277.67,191.9
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,220.05,144.74
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,167.08,102.17
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,114.0,63.63
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,68.71,36.59
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,35.15,23.57
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,26.28,15.18
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,13.35,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,10.63,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,68.23,37.66
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,134.72,96.77
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,196.09,147.53
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,266.37,204.59
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,333.06,257.72
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,406.99,314.74
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,393.26,303.09
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,357.48,274.2
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,498.4,380.55
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,655.04,491.79
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,703.52,521.7
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,751.2,551.02
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,792.63,575.75
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,836.1,601.53
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,868.22,620.97
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,897.71,638.84
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,801.44,573.4
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,685.46,489.58
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,831.66,595.21
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,961.46,678.6
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,968.65,681.07
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,972.3,682.77
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,879.1,623.91
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,768.97,546.59
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,857.19,612.15
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,921.41,653.42
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,896.54,637.79
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,868.55,620.92
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,736.17,532.29
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,609.31,440.31
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,674.94,493.15
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,714.93,525.3
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,667.56,492.51
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,618.49,457.73
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,564.75,419.33
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,510.59,379.32
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,453.98,335.53
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,397.94,290.78
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,338.55,242.65
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,279.46,193.76
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,220.22,144.78
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,165.21,100.12
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,111.49,60.77
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,65.27,33.7
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,32.18,21.27
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,24.38,13.56
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,19.22,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,85.64,46.91
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,155.88,112.71
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,219.14,166.85
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,293.61,228.95
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,356.13,279.73
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,422.98,331.7
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,483.38,377.72
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,546.01,423.84
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,599.34,461.0
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,652.74,497.07
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,700.96,529.0
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,748.32,559.25
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,787.96,583.86
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,822.55,604.87
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,853.92,624.54
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,882.75,642.52
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,904.72,654.72
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,923.65,665.02
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,830.22,600.67
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,721.46,520.76
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,837.95,605.84
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,944.11,675.57
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,806.15,580.92
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,656.16,472.3
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,784.85,567.9
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,890.11,639.93
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,742.07,537.28
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,595.82,430.64
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,694.07,506.9
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,766.35,561.68
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,726.37,535.69
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,684.02,507.51
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,632.46,470.73
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,582.11,434.11
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,423.38,317.13
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,293.02,219.06
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,320.02,239.91
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,330.65,245.89
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,299.67,219.41
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,259.13,183.43
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,205.93,140.61
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,160.78,105.58
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,112.92,71.06
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,72.89,46.04
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,45.49,32.18
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,29.6,17.14
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,65.99,33.76
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,139.07,100.09
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,201.84,153.27
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,274.87,214.27
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,346.1,272.92
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,423.76,335.1
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,483.64,381.69
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,545.75,428.5
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,602.18,470.03
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,657.77,509.09
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,705.19,541.2
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,751.47,572.1
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,510.41,393.45
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,214.24,160.57
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,225.03,168.7
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,235.87,176.23
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,597.27,453.91
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,924.44,677.27
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,936.92,682.37
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,945.95,687.63
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,947.24,686.89
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,944.92,683.97
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,633.34,470.8
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,291.39,213.83
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,615.75,460.83
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,891.62,649.69
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,866.43,631.69
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,838.28,613.72
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,730.13,538.27
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,625.12,459.46
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,668.53,497.48
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,688.08,517.12
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,616.7,463.43
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,552.32,414.67
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,525.01,396.05
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,486.81,367.65
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,418.98,314.37
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,360.51,267.73
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,313.21,228.02
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,261.13,182.84
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,204.79,135.53
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,153.06,93.34
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,101.94,56.34
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,59.07,31.89
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,32.33,21.22
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,23.33,11.89
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,66.2,32.15
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,141.11,101.27
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,203.21,154.51
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,275.53,215.7
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,341.45,270.5
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,411.08,326.64
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,316.32,251.27
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,191.73,148.67
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,247.75,192.6
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,305.95,237.04
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,400.7,309.43
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,492.67,377.81
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,655.1,501.26
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,816.44,614.66
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,700.12,527.2
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,549.99,410.79
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,602.41,448.54
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,664.02,490.98
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,726.63,536.45
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,796.72,586.12
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,872.81,642.21
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,934.44,681.59
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,815.0,598.16
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,684.33,499.94
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,793.15,584.63
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,880.74,646.6
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,856.4,629.8
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,832.03,613.78
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,797.98,591.38
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,761.62,567.35
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,720.93,541.07
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,678.46,512.47
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,625.7,473.67
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,573.89,434.9
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,522.04,395.79
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,470.59,356.0
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,393.45,296.23
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,330.0,246.96
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,234.04,174.77
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,160.43,121.13
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,133.53,100.48
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,107.87,80.56
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,85.04,62.8
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,62.08,44.51
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,41.06,28.54
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,20.28,9.15
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,10.32,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,18.35,5.1
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,38.3,24.89
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,66.61,48.61
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,99.41,75.93
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,131.4,102.1
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,164.55,128.7
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,197.92,155.18
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,231.98,181.76
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,171.77,133.3
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,108.21,81.68
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,235.64,183.01
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,364.89,281.75
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,436.8,334.6
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,502.09,381.67
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,563.4,426.28
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,635.25,477.43
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,569.93,426.9
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,501.31,374.23
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,601.77,448.39
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,702.05,519.62
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,714.69,526.6
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,725.91,533.19
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,659.47,485.07
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,600.73,442.1
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,608.55,448.37
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,614.96,453.27
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,620.92,458.86
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,628.72,465.58
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,336.59,255.1
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,57.12,39.46
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,43.54,29.0
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,29.98,18.3
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,25.62,14.87
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,21.26,11.43
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,31.9,20.06
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,42.53,28.75
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,34.78,22.59
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,27.04,16.4
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,23.65,13.75
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,20.27,11.06
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,16.88,8.32
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,13.5,5.53
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,10.6,3.13
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,7.71,0.69
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.48,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.93,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.89,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.86,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.82,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,15.44,7.28
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,26.07,16.09
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,30.9,20.02
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,35.75,23.93
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,65.28,48.04
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,94.97,71.96
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,140.92,108.73
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,187.42,145.38
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,189.18,146.39
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,191.0,147.56
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,107.07,80.69
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,25.16,14.72
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,96.88,72.36
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,169.73,129.78
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,123.88,93.48
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,78.49,57.38
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,106.3,79.5
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,134.2,101.49
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,153.54,116.56
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,172.76,131.44
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,204.51,156.23
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,236.01,180.68
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,214.22,163.94
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,192.65,147.39
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,209.65,161.21
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,226.33,174.78
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,212.43,164.21
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,198.69,153.79
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,143.59,110.5
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,89.02,66.99
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,171.03,133.27
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,243.54,190.14
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,212.02,165.06
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,180.57,139.88
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,148.8,114.04
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,118.38,89.29
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,88.76,65.85
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,61.68,44.7
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,40.42,28.69
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,21.0,8.36
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,10.81,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,18.51,4.09
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,38.61,25.7
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,72.12,54.27
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,104.54,82.02
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,137.81,110.02
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,172.35,138.55
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,153.9,122.6
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,128.97,101.05
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,161.69,127.21
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,194.96,153.32
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,208.1,162.85
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,221.26,172.32
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,317.69,247.42
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,409.35,316.48
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,491.69,378.09
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,566.88,433.13
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,581.48,442.09
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,595.07,450.61
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,576.79,435.57
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,557.31,419.9
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,482.98,364.82
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,417.24,315.42
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,385.99,292.38
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,355.11,269.32
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,377.07,286.02
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,398.42,302.01
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,402.67,305.39
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,406.37,308.49
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,402.87,306.45
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,398.74,303.99
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,350.13,267.68
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,303.16,232.4
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,354.97,273.65
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,400.5,308.88
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,403.87,312.18
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,397.14,306.93
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,349.86,269.72
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,304.08,233.16
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,259.8,197.29
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,216.63,161.69
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,184.66,130.14
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,141.36,88.93
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,92.46,53.97
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,51.63,31.24
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,30.97,20.52
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,19.59,6.11
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,12.29,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,72.53,25.95
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,159.94,115.12
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,225.67,172.95
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,301.37,237.59
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,365.34,291.53
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,434.29,347.33
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,494.58,393.8
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,554.92,438.25
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,609.09,475.2
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,663.34,509.32
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,710.33,538.39
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,756.05,565.89
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,795.52,588.57
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,827.86,606.16
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,858.62,623.71
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,886.58,639.29
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,907.72,650.08
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,925.62,658.91
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,937.83,665.57
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,946.51,670.24
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,950.13,671.54
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,950.11,670.77
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,943.13,666.3
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,932.5,659.79
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,915.96,649.28
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,895.96,636.72
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,870.45,621.24
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,841.8,603.79
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,807.94,583.59
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,771.33,561.39
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,730.01,535.25
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,686.54,507.41
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,638.71,474.28
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,589.34,438.98
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,535.92,399.38
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,482.04,358.26
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,423.88,312.97
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,367.42,267.39
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,308.62,219.2
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,252.15,171.79
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,193.9,123.15
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,140.09,80.01
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,85.32,42.08
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,40.67,20.51
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,23.46,13.7
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,16.51,2.56
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,10.32,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,79.04,24.74
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,177.45,128.5
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,245.17,189.81
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,322.91,257.94
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,388.45,314.83
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,456.64,371.78
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,517.52,420.99
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,579.96,469.67
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,635.33,510.55
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,690.53,548.33
