Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,734.16,577.35
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,780.56,607.95
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,820.38,633.55
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,857.87,657.25
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,888.73,675.92
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,916.6,692.43
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,939.02,705.16
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,958.0,715.59
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,969.55,722.5
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,977.39,727.09
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,979.59,726.91
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,977.99,724.35
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,970.72,719.34
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,959.69,711.97
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,942.55,700.63
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,921.81,686.98
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,894.93,669.0
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,864.8,648.84
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,830.75,626.18
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,793.81,601.41
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,751.15,572.3
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,706.24,541.38
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,655.7,504.06
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,603.97,464.78
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,549.59,423.16
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,493.58,379.0
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,434.94,330.81
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,376.9,281.71
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,316.11,229.76
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,257.69,178.96
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,197.94,127.95
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,142.77,82.94
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,86.08,43.34
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,40.03,21.52
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,23.72,14.2
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,15.77,0.34
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,79.49,20.32
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,179.33,130.17
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,247.88,192.49
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,326.58,261.37
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,390.65,316.98
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,461.62,375.8
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,523.23,424.58
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,586.41,472.4
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,641.2,510.92
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,695.64,545.8
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,739.51,574.97
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,786.11,605.72
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,825.44,629.79
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,862.32,651.9
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,892.79,668.92
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,920.22,683.78
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,941.71,695.24
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,959.71,704.49
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,971.27,710.38
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,979.09,714.03
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,981.37,713.58
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,979.83,710.9
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,971.92,705.71
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,960.21,698.29
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,942.47,686.42
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,921.12,672.34
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,894.16,655.39
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,863.94,636.32
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,828.02,613.89
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,789.3,589.38
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,746.7,561.54
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,701.89,531.87
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,651.6,496.01
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,599.93,458.02
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,545.58,416.6
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,490.7,373.45
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,430.19,324.74
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,371.54,275.88
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,310.97,224.57
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,252.88,174.45
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,192.97,123.74
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,137.86,79.24
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,82.16,40.93
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,37.19,20.66
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,23.04,13.56
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.03,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,43.03,5.63
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,94.86,67.53
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,139.91,107.71
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,188.37,149.88
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,233.37,188.12
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,280.24,226.7
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,281.67,226.89
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,282.94,226.09
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,403.58,321.39
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,539.23,422.81
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,536.8,416.6
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,536.31,412.61
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,494.41,377.71
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,454.76,344.4
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,546.52,411.94
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,650.76,484.51
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,612.1,452.92
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,561.13,414.32
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,652.33,478.26
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,734.94,532.95
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,855.03,616.8
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,953.51,676.2
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,801.59,575.47
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,629.72,453.38
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,654.7,472.57
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,670.65,483.56
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,660.08,476.35
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,647.73,468.25
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,719.96,522.53
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,764.84,553.5
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,536.4,397.45
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,329.57,245.13
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,359.46,270.13
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,384.57,289.53
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,256.7,194.72
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,138.75,104.69
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,152.23,115.93
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,164.49,125.8
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,143.91,110.18
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,123.85,94.84
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,103.17,78.71
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,82.96,62.62
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,63.07,46.35
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,43.45,31.64
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,27.28,16.83
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,62.68,4.91
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,140.38,100.31
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,205.12,157.29
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,281.93,222.5
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,347.46,277.6
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,418.18,334.89
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,479.9,381.87
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,543.98,428.47
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,599.84,467.37
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,656.02,505.04
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,704.66,537.05
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,752.34,567.23
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,789.21,589.62
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,827.07,612.53
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,858.71,631.69
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,887.7,649.09
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,908.98,660.92
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,927.05,670.81
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,939.74,677.97
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,949.0,683.14
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,956.1,686.49
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,965.21,691.25
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,957.26,685.98
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,945.6,678.7
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,928.09,666.54
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,907.09,652.33
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,879.99,635.59
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,849.72,616.83
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,815.01,595.1
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,777.6,571.48
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,734.09,543.54
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,688.53,513.23
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,637.62,477.46
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,585.89,440.06
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,530.83,398.91
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,475.66,356.37
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,417.4,310.19
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,360.24,263.43
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,298.62,212.58
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,241.41,164.4
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,183.13,116.33
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,130.25,74.94
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,78.83,41.11
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,37.03,25.84
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,25.04,14.66
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,14.53,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,57.02,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,126.99,89.68
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,191.02,145.31
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,265.75,208.26
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,332.21,263.61
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,403.8,321.23
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,464.97,368.49
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,528.64,415.97
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,584.81,456.43
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,641.83,496.3
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,689.99,529.72
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,737.29,561.26
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,776.85,585.93
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,811.59,607.1
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,843.34,626.11
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,872.49,643.29
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,895.76,656.55
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,916.08,667.93
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,928.28,674.96
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,937.06,679.97
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,937.75,679.05
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,934.93,676.08
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,928.0,671.5
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,917.61,664.84
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,901.09,654.78
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,881.22,642.62
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,854.62,625.65
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,825.1,606.79
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,790.41,584.73
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,753.2,560.8
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,711.12,532.82
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,667.27,501.77
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,617.31,465.61
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,566.87,428.23
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,512.88,387.33
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,459.71,345.84
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,402.23,300.01
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,346.38,254.21
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,288.18,206.11
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,233.34,160.19
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,177.36,114.54
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,127.31,75.9
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,78.96,44.27
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,39.11,27.41
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,26.4,15.4
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,16.71,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,46.2,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,103.18,71.51
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,169.8,128.31
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,242.08,189.05
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,307.85,244.08
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,381.35,303.88
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,327.26,260.64
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,245.92,193.56
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,429.75,341.15
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,619.64,486.7
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,666.48,519.63
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,712.55,551.04
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,627.14,482.08
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,511.2,389.35
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,573.84,435.46
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,628.46,474.44
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,757.15,570.27
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,882.69,655.86
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,788.87,587.27
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,680.66,504.65
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,805.69,600.23
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,910.69,672.37
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,786.64,584.33
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,652.55,482.64
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,608.25,450.63
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,570.95,422.79
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,701.11,524.06
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,800.47,596.32
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,767.38,572.19
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,733.32,548.34
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,691.84,520.36
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,648.56,489.3
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,599.38,453.13
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,549.71,415.81
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,497.19,375.42
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,444.78,334.05
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,349.36,260.8
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,277.8,206.76
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,259.35,187.57
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,222.76,151.07
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,167.66,106.06
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,118.62,68.51
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,71.41,38.46
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,35.42,24.01
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,23.61,12.69
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,14.74,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,54.98,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,124.13,85.31
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,187.88,140.7
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,264.67,205.11
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,331.83,261.29
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,405.47,321.03
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,465.39,368.02
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,527.78,415.23
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,406.46,319.08
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,236.61,181.96
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,483.16,377.1
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,732.64,557.69
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,657.92,497.59
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,557.8,418.28
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,601.72,448.77
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,645.81,477.95
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,781.73,576.27
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,902.67,654.41
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,914.06,659.56
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,922.0,663.58
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,925.06,663.73
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,924.57,661.79
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,916.72,656.19
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,905.34,648.53
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,888.14,637.71
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,867.57,624.85
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,841.26,608.3
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,811.94,589.81
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,777.72,567.21
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,740.93,542.82
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,698.82,516.49
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,654.81,487.15
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,606.94,453.0
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,557.39,416.69
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,503.89,376.27
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,450.3,334.57
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,393.28,289.2
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,337.46,243.42
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,279.42,195.36
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,222.7,147.94
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,166.3,102.12
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,115.45,63.43
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,66.27,32.86
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,29.99,19.33
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,20.5,9.9
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,12.78,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,54.14,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,123.39,84.05
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,187.64,140.1
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,265.61,205.36
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,337.32,264.95
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,417.17,329.28
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,477.43,376.25
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,539.92,423.16
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,594.05,462.74
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,651.09,502.41
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,698.26,532.83
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,744.17,561.82
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,780.11,583.48
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,818.79,606.77
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,848.71,623.9
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,875.75,639.08
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,740.18,544.22
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,568.94,416.22
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,762.08,560.26
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,935.64,674.84
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,937.13,672.85
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,934.88,670.21
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,839.05,607.59
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,726.52,525.84
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,690.2,501.14
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,653.94,475.72
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,608.09,443.63
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,559.11,409.19
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,669.46,494.89
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,746.65,551.61
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,607.55,451.28
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,482.49,357.35
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,533.25,398.68
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,556.4,417.0
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,502.2,376.22
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,448.01,334.47
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,390.75,288.49
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,335.13,242.53
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,275.11,192.79
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,219.71,146.24
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,163.27,100.46
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,113.47,62.99
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,65.05,33.22
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,31.24,20.3
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,20.77,9.59
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,11.8,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,57.39,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,133.37,89.89
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,199.32,148.05
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,276.67,212.78
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,255.97,200.42
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,204.87,160.67
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,172.41,134.53
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,135.76,103.95
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,389.94,308.74
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,651.55,503.42
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,534.09,411.67
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,365.14,279.11
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,211.03,161.65
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,59.97,42.02
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,62.89,44.23
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,65.81,46.33
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,489.41,378.85
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,901.18,664.96
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,769.63,570.79
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,608.3,449.29
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,468.5,348.74
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,315.19,234.44
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,281.79,210.03
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,248.77,185.4
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,367.56,275.18
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,479.42,357.58
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,575.15,430.49
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,651.93,488.66
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,534.73,401.89
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,419.43,315.22
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,542.82,414.96
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,631.04,485.27
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,434.33,334.4
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,265.43,201.78
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,279.88,214.25
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,289.42,222.09
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,267.77,205.32
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,243.07,185.37
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,205.91,155.65
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,170.29,126.9
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,133.74,97.61
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,99.61,70.7
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,67.92,47.13
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,41.79,29.57
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,24.93,12.22
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.86,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,47.45,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,128.39,88.9
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,193.67,149.29
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,270.21,216.47
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,335.21,273.06
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,405.81,332.35
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,466.2,381.83
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,528.98,431.4
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,583.49,473.04
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,638.46,513.86
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,683.31,544.78
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,729.66,575.82
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,769.4,600.49
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,807.22,623.32
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,837.74,641.64
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,865.54,657.89
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,887.55,670.3
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,901.14,676.97
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,912.72,682.1
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,920.86,684.97
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,922.68,684.06
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,920.96,680.96
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,912.92,675.15
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,901.38,667.18
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,884.39,654.74
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,864.05,640.21
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,837.25,622.66
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,807.5,603.13
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,773.42,579.44
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,736.71,553.9
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,620.1,468.12
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,513.44,386.99
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,450.02,340.38
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,390.37,295.81
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,430.39,327.8
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,441.99,334.92
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,384.34,287.6
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,328.64,240.77
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,270.17,191.52
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,215.19,144.85
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,159.7,99.21
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,109.4,60.88
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,61.26,31.77
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,30.92,20.28
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,19.84,7.76
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,9.83,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,62.07,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,161.99,110.74
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,232.71,178.67
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,314.49,251.11
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,381.64,309.88
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,453.59,370.07
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,465.17,379.21
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,458.5,372.49
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,502.14,405.06
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,544.16,435.06
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,662.22,525.13
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,779.58,606.75
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,819.13,630.85
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,856.17,653.4
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,886.92,671.33
