Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,914.53,687.0
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,936.16,698.93
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,954.21,708.53
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,965.2,714.92
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,972.35,718.97
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,973.09,717.96
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,969.9,714.55
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,961.19,708.7
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,948.62,700.47
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,930.53,689.06
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,908.76,675.29
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,881.28,657.38
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,850.46,637.23
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,813.3,612.95
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,773.37,586.56
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,729.33,556.81
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,683.07,523.84
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,631.74,485.46
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,579.19,445.16
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,523.0,401.43
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,466.45,356.0
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,405.41,305.77
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,346.52,255.71
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,284.36,202.16
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,225.19,150.74
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,165.41,100.96
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,111.83,60.19
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,57.63,27.59
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,26.43,16.78
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,12.92,2.49
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,55.05,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,147.97,100.46
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,217.59,166.8
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,299.0,237.83
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,367.92,297.04
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,442.52,358.4
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,503.17,405.41
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,568.39,453.23
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,625.37,492.37
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,682.44,528.87
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,731.54,558.76
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,779.21,586.92
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,815.18,606.59
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,853.5,627.54
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,884.88,645.22
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,913.24,660.85
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,934.21,671.4
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,951.69,679.87
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,962.87,684.53
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,970.29,687.06
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,972.65,686.64
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,971.15,684.08
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,961.94,679.31
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,948.94,672.37
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,929.96,661.8
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,907.38,649.02
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,879.7,632.99
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,848.76,614.78
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,811.44,591.09
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,771.41,565.45
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,726.66,536.93
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,679.81,504.79
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,628.83,469.43
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,576.52,431.77
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,519.08,389.46
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,461.76,345.51
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,401.59,297.1
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,342.62,248.05
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,281.01,196.62
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,222.6,147.22
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,162.82,98.36
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,107.01,56.53
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,55.62,26.87
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,26.7,16.76
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,13.08,1.58
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,53.0,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,143.02,94.53
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,211.81,159.8
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,292.55,228.97
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,359.09,285.11
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,430.98,343.02
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,490.09,388.85
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,553.77,436.05
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,609.76,476.11
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,665.81,514.46
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,713.49,544.69
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,759.79,573.38
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,794.53,592.57
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,831.66,613.11
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,862.51,630.36
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,890.4,645.63
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,910.88,656.83
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,927.97,666.02
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,938.96,672.78
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,946.27,677.43
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,948.14,677.48
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,946.23,675.35
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,937.62,670.48
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,925.28,663.42
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,906.49,651.64
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,884.18,637.62
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,856.95,620.64
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,826.52,601.59
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,790.03,578.89
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,750.82,554.17
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,707.23,525.82
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,661.6,493.83
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,610.74,457.33
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,558.98,419.08
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,503.09,377.23
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,447.33,333.92
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,388.55,286.27
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,331.01,238.23
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,270.78,187.98
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,213.83,140.02
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,153.9,91.49
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,101.67,53.01
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,52.07,25.1
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,26.0,15.92
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,12.78,0.06
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,45.48,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,123.45,79.09
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,191.76,143.01
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,271.68,211.04
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,339.25,268.24
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,413.13,328.6
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,474.33,377.56
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,537.86,426.65
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,431.83,341.94
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,277.74,216.83
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,302.79,235.52
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,327.57,253.16
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,410.04,314.91
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,486.86,370.64
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,683.74,519.29
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,871.47,647.56
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,892.61,658.26
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,910.44,668.09
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,921.17,674.34
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,928.31,678.4
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,928.94,676.99
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,925.91,673.38
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,917.97,667.75
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,906.41,659.91
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,887.99,646.74
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,866.16,631.47
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,838.59,613.46
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,807.97,593.45
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,772.83,570.36
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,735.06,545.41
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,691.67,516.13
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,646.36,483.51
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,596.66,446.98
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,545.83,408.72
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,491.02,367.17
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,436.26,324.31
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,377.78,276.84
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,320.85,229.41
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,261.67,180.02
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,204.28,132.07
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,147.66,87.01
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,97.6,50.99
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,50.39,25.07
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,27.25,16.57
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,13.42,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.96,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.89,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.86,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.82,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,5.79,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,6.75,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.72,0.69
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,200.55,156.91
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,403.31,309.48
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,445.56,338.4
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,488.39,368.36
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,536.75,402.36
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,594.85,442.4
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,737.62,547.16
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,877.92,640.55
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,833.95,610.93
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,777.31,570.03
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,841.73,617.68
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,891.4,649.97
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,768.82,565.75
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,636.97,468.06
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,628.75,462.8
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,619.26,455.91
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,606.36,448.36
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,591.97,439.7
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,564.54,420.7
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,536.57,401.19
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,546.14,410.51
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,549.04,414.08
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,466.22,351.99
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,395.76,298.76
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,415.74,314.73
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,412.16,309.88
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,291.65,218.11
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,202.78,152.78
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,211.08,152.73
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,193.59,128.41
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,140.29,86.13
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,94.03,52.88
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,50.64,28.18
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,28.57,17.57
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,14.46,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,35.49,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,98.67,59.81
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,163.47,120.74
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,240.32,185.38
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,161.72,126.97
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,47.33,33.62
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,144.22,113.52
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,254.51,201.3
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,231.33,181.34
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,204.34,158.44
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,233.17,180.09
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,254.92,195.81
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,130.2,98.42
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.56,4.44
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,205.38,157.45
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,408.51,308.69
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,426.01,319.17
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,443.21,330.37
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,530.34,393.74
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,608.69,449.02
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,758.41,558.02
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,884.42,640.83
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,876.72,634.42
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,865.63,627.34
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,848.88,615.5
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,828.9,601.72
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,802.58,585.05
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,775.87,568.17
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,741.09,546.23
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,703.92,522.5
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,661.89,493.53
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,618.2,462.42
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,569.82,427.25
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,520.55,390.45
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,467.51,349.81
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,414.86,308.23
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,357.52,262.16
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,303.0,217.01
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,245.54,169.39
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,192.02,124.96
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,138.26,82.69
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,91.59,49.69
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,47.49,25.61
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,27.86,16.82
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,13.7,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,35.01,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,97.14,57.17
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,163.41,120.8
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,241.24,186.94
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,307.29,243.43
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,379.93,303.78
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,257.99,207.39
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,89.06,67.4
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,101.45,77.06
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,113.85,86.4
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,408.88,326.19
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,706.19,549.09
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,745.68,573.44
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,783.33,597.59
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,813.58,616.15
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,841.15,632.74
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,630.41,478.31
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,380.93,284.91
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,326.21,244.42
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,265.31,198.36
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,441.79,331.54
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,602.13,447.02
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,752.89,561.32
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,876.7,647.73
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,859.56,634.24
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,839.01,619.48
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,812.29,601.67
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,782.59,581.86
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,747.76,558.67
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,710.34,533.56
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,667.86,503.84
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,623.58,471.2
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,573.91,433.97
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,523.28,395.14
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,469.3,353.51
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,415.59,310.77
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,358.4,263.68
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,303.15,217.1
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,244.25,167.74
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,190.55,122.71
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,135.79,79.61
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,88.26,46.29
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,43.99,22.98
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,26.15,15.14
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,13.04,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,35.01,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,96.77,54.42
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,165.08,120.89
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,244.53,188.11
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,314.8,247.89
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,392.69,312.55
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,453.68,362.02
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,517.34,411.93
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,575.44,456.38
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,632.87,499.22
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,680.01,531.43
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,726.0,561.84
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,766.93,588.3
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,801.26,609.77
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,831.04,627.3
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,857.98,642.67
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,879.78,655.08
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,898.35,665.41
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,908.81,671.43
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,915.67,675.19
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,917.23,674.21
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,915.09,670.92
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,905.95,664.49
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,893.16,655.8
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,875.11,642.42
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,853.6,626.89
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,826.13,608.71
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,795.55,588.46
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,759.46,564.58
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,720.82,538.82
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,677.68,508.96
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,632.6,475.88
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,583.05,438.81
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,532.43,400.02
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,476.79,357.18
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,421.51,313.22
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,363.45,265.37
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,307.0,217.72
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,247.93,168.42
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,192.52,122.14
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,134.74,76.59
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,85.45,42.35
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,39.25,19.1
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,22.47,12.0
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,32.62,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,90.42,48.33
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,159.28,116.3
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,237.42,182.45
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,309.59,243.79
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,389.44,310.14
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,450.76,360.02
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,514.75,410.34
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,571.71,454.23
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,633.13,500.25
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,680.07,532.54
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,725.82,563.12
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,766.04,589.45
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,799.65,610.82
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,829.05,628.57
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,855.58,644.18
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,876.94,656.44
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,895.05,666.51
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,905.59,672.88
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,912.51,676.97
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,912.13,674.87
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,908.05,670.47
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,899.37,664.21
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,887.07,655.66
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,869.02,642.03
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,847.54,626.25
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,820.39,608.02
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,790.18,587.74
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,754.24,563.47
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,715.75,537.36
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,672.63,506.68
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,627.65,473.36
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,577.0,435.26
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,525.53,395.65
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,471.39,353.71
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,417.43,310.59
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,359.33,262.66
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,302.96,215.07
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,244.48,165.94
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,188.13,118.94
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,132.51,75.46
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,83.89,42.05
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,38.45,19.41
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,22.72,11.85
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,12.39,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,26.05,9.92
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,65.28,45.77
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,109.17,82.57
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,149.29,116.28
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,192.14,151.77
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,181.55,142.97
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,172.24,134.37
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,336.95,268.12
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,514.85,407.06
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,610.25,479.28
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,706.86,549.39
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,746.68,575.12
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,784.71,599.5
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,814.38,617.46
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,841.33,633.4
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,862.1,644.98
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,874.62,650.95
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,814.24,608.14
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,735.62,547.47
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,722.68,536.07
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,701.53,518.91
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,679.35,502.25
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,656.2,484.95
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,652.1,482.41
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,646.14,478.48
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,566.96,420.39
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,487.27,361.56
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,611.98,459.24
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,702.82,528.23
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,586.3,440.46
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,479.97,359.63
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,443.34,333.07
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,406.1,305.26
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,418.33,314.26
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,408.29,303.56
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,350.92,256.22
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,294.28,208.75
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,236.41,160.45
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,182.6,115.79
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,127.92,73.54
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,80.95,41.7
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,38.01,20.42
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,23.99,12.55
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,30.46,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,84.04,38.81
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,152.77,110.39
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,231.02,176.4
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,298.42,233.6
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,373.08,295.22
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,432.55,343.33
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,494.8,392.02
