Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,550.18,434.28
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,604.47,474.69
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,472.32,370.1
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,290.62,224.01
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,448.36,347.27
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,598.04,459.07
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,579.76,441.21
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,547.76,414.41
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,544.92,410.17
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,540.37,404.64
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,637.5,477.41
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,734.4,547.84
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,668.14,497.75
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,601.01,447.27
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,665.76,496.42
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,725.85,540.84
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,779.23,582.75
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,815.07,607.95
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,734.79,551.34
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,652.4,489.15
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,616.61,463.65
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,580.72,437.58
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,569.12,431.32
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,550.51,419.21
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,521.34,397.44
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,485.05,369.51
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,440.36,333.73
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,392.92,294.69
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,337.1,248.53
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,283.39,203.23
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,227.3,156.42
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,175.74,113.73
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,123.88,73.53
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,79.29,43.04
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,38.74,22.33
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,24.25,12.36
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,18.46,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,46.33,17.49
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,113.21,81.86
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,181.31,139.61
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,246.94,195.23
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,313.83,251.05
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,373.02,300.31
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,436.08,351.72
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,234.23,190.1
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,70.1,51.67
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,135.79,104.37
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,72.54,53.27
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,70.14,51.01
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,129.78,98.24
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,181.16,138.45
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,233.04,178.46
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,323.41,248.64
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,407.4,312.81
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,586.06,452.97
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,753.51,579.8
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,660.0,506.71
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,568.65,435.04
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,705.27,544.14
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,816.57,627.76
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,718.03,553.68
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,618.45,475.31
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,666.83,516.36
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,692.25,539.18
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,650.15,507.79
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,606.37,474.63
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,473.74,369.78
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,362.32,280.99
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,335.52,260.42
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,304.92,235.97
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,309.39,235.14
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,290.2,211.65
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,232.62,161.82
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,179.06,116.01
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,125.02,72.89
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,77.49,39.96
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,33.82,18.72
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,21.48,9.94
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,13.27,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,49.84,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,128.76,50.62
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,206.27,153.86
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,292.21,231.39
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,361.59,293.77
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,436.61,358.5
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,498.96,411.37
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,563.14,463.8
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,615.13,504.29
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,670.74,545.51
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,718.49,577.9
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,764.62,608.46
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,803.81,633.67
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,840.47,656.68
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,870.68,674.54
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,897.67,689.93
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,917.59,700.56
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,933.86,708.7
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,944.33,714.31
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,950.9,717.41
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,950.8,714.76
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,946.73,709.63
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,936.44,702.26
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,922.28,692.45
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,903.06,678.07
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,880.15,661.38
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,851.07,641.86
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,818.66,620.09
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,780.95,593.45
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,740.44,564.85
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,695.75,534.37
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,648.9,500.26
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,596.89,460.47
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,543.6,418.61
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,487.01,372.88
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,430.2,325.62
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,369.64,274.35
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,310.35,222.84
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,247.18,168.54
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,188.75,118.45
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,129.59,71.33
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,77.41,36.11
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,29.25,19.27
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,19.41,8.09
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,48.9,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,125.85,40.83
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,203.65,149.98
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,289.45,225.94
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,356.91,285.1
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,429.64,346.01
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,492.17,397.03
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,556.61,447.46
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,611.29,488.71
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,661.51,525.22
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,708.88,557.31
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,754.73,587.76
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,793.56,611.68
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,829.8,633.49
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,859.45,652.19
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,885.97,668.75
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,905.35,679.22
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,921.13,687.38
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,931.77,692.23
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,938.61,694.73
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,938.98,693.65
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,935.47,690.21
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,925.72,683.71
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,912.16,674.88
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,892.39,660.78
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,869.07,644.48
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,840.09,625.71
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,807.9,604.77
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,770.69,580.65
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,730.83,554.46
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,686.23,522.89
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,639.6,488.51
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,587.86,449.67
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,535.12,408.89
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,478.37,364.41
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,420.84,317.75
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,360.7,267.1
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,302.18,216.55
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,241.38,164.56
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,184.42,116.2
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,126.55,70.84
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,74.28,35.77
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,27.98,18.12
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,18.96,7.02
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,22.83,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,63.6,13.18
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,126.99,93.06
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,192.73,151.13
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,248.11,199.93
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,308.04,251.22
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,361.9,296.57
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,419.26,343.38
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,335.27,273.67
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,224.95,180.52
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,356.2,288.05
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,498.11,399.05
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,445.0,353.54
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,393.07,309.2
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,533.59,420.22
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,681.5,531.8
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,591.49,459.65
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,495.85,383.18
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,552.33,426.09
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,616.82,473.21
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,754.77,579.36
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,877.34,665.25
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,801.43,611.07
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,715.07,544.97
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,691.4,527.94
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,666.65,509.7
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,722.39,554.95
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,761.17,584.74
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,580.67,448.14
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,413.81,316.96
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,523.6,406.41
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,599.68,466.11
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,550.8,427.38
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,501.05,387.78
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,446.61,343.75
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,392.75,299.02
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,334.88,249.82
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,279.9,202.11
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,222.5,153.32
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,169.65,108.85
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,116.1,67.23
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,70.43,36.8
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,29.43,19.22
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.19,6.77
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.49,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.96,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.41,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.85,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.78,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.71,0.85
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,9.64,2.46
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,11.57,4.03
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,13.51,5.58
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,15.44,7.1
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,213.83,169.71
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,422.92,330.38
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,450.85,348.68
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,477.98,367.0
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,343.45,264.22
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,191.85,145.44
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,313.29,239.11
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,430.51,325.44
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,439.14,330.84
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,447.42,336.57
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,293.4,221.75
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,140.31,104.02
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,501.5,386.91
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,824.64,613.71
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,713.39,531.13
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,602.38,447.61
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,577.17,430.47
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,551.49,412.35
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,504.18,378.2
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,455.31,342.69
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,527.95,400.42
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,573.12,435.43
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,524.91,398.58
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,476.55,361.24
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,424.14,320.6
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,372.79,279.55
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,318.09,234.47
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,265.96,190.65
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,211.15,145.27
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,161.57,104.83
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,111.21,66.82
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,69.78,39.54
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,32.36,21.13
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.5,5.47
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,12.78,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,17.37,8.22
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,27.99,17.66
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,40.57,28.48
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,53.18,39.17
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,66.66,50.37
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,80.13,61.34
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,179.31,143.21
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,288.67,230.35
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,368.32,292.86
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,461.82,364.22
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,477.08,373.11
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,481.15,374.09
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,553.2,428.15
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,618.38,475.96
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,610.46,467.06
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,599.77,456.7
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,640.52,486.1
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,680.44,514.19
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,683.63,515.08
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,685.09,515.07
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,700.39,526.6
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,706.53,531.78
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,652.18,491.82
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,605.5,457.09
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,603.46,456.77
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,598.45,453.95
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,597.25,453.73
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,586.27,446.24
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,598.6,456.79
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,595.31,454.92
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,484.85,370.65
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,389.24,297.27
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,329.15,251.61
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,274.52,209.65
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,238.66,181.01
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,203.64,152.59
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,166.41,122.66
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,129.76,93.03
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,94.61,65.26
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,62.34,40.98
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,36.48,24.7
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,19.52,3.48
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,23.25,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,63.39,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,137.01,97.11
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,216.4,166.1
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,282.1,222.54
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,354.96,283.15
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,414.98,332.24
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,478.02,382.0
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,531.37,422.95
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,585.38,463.19
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,628.56,493.94
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,673.41,524.05
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,564.21,437.45
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,420.05,322.57
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,613.05,471.45
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,802.18,603.75
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,820.96,612.39
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,836.6,620.35
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,847.2,626.24
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,854.48,630.06
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,853.31,627.17
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,853.53,625.43
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,844.6,619.43
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,832.28,611.39
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,814.09,599.58
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,792.75,585.76
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,765.93,567.94
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,736.32,548.26
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,703.48,525.62
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,666.15,498.81
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,521.11,392.54
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,393.17,296.3
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,451.21,342.14
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,479.85,362.49
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,303.52,229.52
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,162.25,122.69
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,232.32,172.5
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,265.89,187.57
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,210.09,141.25
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,159.07,99.74
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,107.91,61.29
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,64.68,33.71
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,27.73,17.08
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,17.29,0.59
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,48.07,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,122.18,85.58
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,195.54,149.38
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,260.65,204.86
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,336.13,267.19
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,396.33,315.75
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,459.82,364.86
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,515.1,405.07
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,571.67,444.42
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,618.78,476.08
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,665.29,506.1
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,704.06,527.74
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,738.33,545.66
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,768.39,566.1
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,795.97,584.93
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,816.03,598.3
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,833.1,609.7
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,844.09,617.21
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,851.8,622.74
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,748.02,551.24
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,635.32,468.22
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,603.73,446.19
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,565.17,418.61
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,697.27,518.25
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,800.43,589.78
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,773.71,571.38
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,744.12,552.16
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,708.88,529.32
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,671.25,503.77
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,508.86,383.81
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,364.77,274.39
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,441.31,334.49
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,485.0,365.88
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,431.57,323.8
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,378.75,281.32
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,321.37,233.79
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,267.09,187.79
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,210.45,140.74
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,158.54,98.29
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,106.27,59.06
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,62.1,31.27
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,26.0,15.59
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,16.99,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,10.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,75.44,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,153.9,106.4
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,237.2,179.14
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,305.44,237.43
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,381.02,299.74
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,442.01,349.9
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,503.43,398.74
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,558.66,441.28
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,614.33,482.82
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,660.92,515.71
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,706.31,545.96
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,745.06,571.07
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,777.07,591.27
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,806.33,609.11
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,832.71,624.91
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,852.69,636.36
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,869.37,645.68
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,746.71,559.69
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,598.8,448.29
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,751.16,563.18
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,881.92,650.55
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,783.35,582.73
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,674.72,502.2
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,755.57,563.93
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,816.39,604.7
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,788.44,585.43
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,757.53,564.89
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,622.48,467.84
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,493.8,371.08
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,556.97,421.74
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,593.49,449.95
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,543.52,411.62
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,492.68,372.13
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,438.02,329.2
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,383.75,285.16
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,326.49,237.26
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,271.27,190.05
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,213.48,141.57
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,158.67,96.43
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,104.95,56.23
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,59.69,28.46
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,23.31,13.36
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,15.15,0.0
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
