Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,55.58,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,143.42,98.3
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,226.74,171.99
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,295.43,231.18
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,371.97,294.98
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,431.71,344.35
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,491.99,392.49
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,547.69,434.71
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,604.11,476.01
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,649.35,508.01
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,693.38,537.24
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,730.69,561.51
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,761.15,580.76
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,790.4,598.47
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,816.85,614.11
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,835.63,624.83
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,851.12,633.42
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,860.98,639.25
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,867.33,642.89
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,868.05,642.01
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,865.18,638.92
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,855.93,632.66
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,843.15,624.21
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,824.38,610.93
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,802.3,595.55
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,774.63,577.31
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,744.02,557.06
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,708.92,533.84
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,671.37,507.94
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,628.41,476.51
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,583.7,443.1
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,532.7,404.12
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,481.51,364.05
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,427.66,321.59
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,374.39,278.25
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,317.84,230.96
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,262.44,183.84
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,206.02,136.77
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,154.36,94.51
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,101.83,55.58
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,58.13,28.85
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,24.47,14.09
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.33,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,32.61,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,115.37,77.52
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,191.19,144.54
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,258.96,202.24
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,335.88,266.05
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,397.28,316.22
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,462.12,367.23
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,519.99,411.33
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,579.62,455.29
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,625.76,487.62
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,668.61,516.31
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,707.79,539.82
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,745.18,561.53
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,774.82,579.77
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,801.86,596.16
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,823.71,608.34
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,842.58,618.57
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,848.48,620.36
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,855.88,623.38
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,860.44,625.2
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,861.45,624.87
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,852.66,619.56
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,840.36,612.16
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,822.74,600.6
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,801.71,586.83
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,774.96,570.01
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,745.24,551.16
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,710.3,528.91
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,672.76,503.7
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,630.46,473.43
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,586.36,441.07
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,537.85,404.63
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,488.14,366.19
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,433.95,323.79
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,380.05,280.16
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,323.25,232.65
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,268.16,185.59
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,210.27,137.2
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,156.72,93.37
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,101.37,52.55
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,55.68,25.36
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,21.31,11.41
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,13.49,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,64.48,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,154.31,102.69
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,239.83,180.87
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,307.94,240.02
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,380.8,301.08
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,440.93,350.89
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,503.41,400.67
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,557.6,441.92
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,612.03,481.95
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,657.35,513.85
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,696.95,539.76
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,734.01,564.17
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,768.76,586.75
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,796.68,603.76
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,821.68,618.72
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,840.3,629.7
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,855.55,638.51
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,864.14,643.47
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,869.15,646.23
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,867.87,644.03
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,862.96,639.6
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,852.87,633.11
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,839.27,624.4
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,819.86,610.64
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,797.2,594.79
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,769.26,576.26
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,738.42,555.72
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,702.11,530.24
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,663.52,501.96
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,620.52,471.19
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,575.91,438.45
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,403.12,307.8
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,257.26,195.58
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,332.34,252.81
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,369.28,275.11
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,312.91,227.25
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,258.89,180.9
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,201.02,132.5
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,149.02,89.92
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,96.98,51.64
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,53.94,26.02
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,22.43,12.21
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,13.64,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,8.36,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,33.29,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,115.31,73.79
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,193.7,144.77
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,259.71,201.88
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,333.56,264.3
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,393.36,314.12
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,456.49,364.91
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,510.86,407.54
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,566.43,449.88
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,489.3,386.5
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,379.49,296.86
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,334.26,259.85
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,276.38,212.59
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,536.3,418.36
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,786.16,599.31
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,689.92,525.43
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,575.94,435.5
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,586.09,443.11
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,595.11,449.36
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,727.13,549.6
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,837.41,625.61
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,828.42,618.63
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,816.0,610.21
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,797.46,596.71
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,775.77,581.16
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,749.39,563.22
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,720.18,543.33
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,685.05,519.37
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,647.68,492.29
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,605.44,460.77
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,562.23,427.88
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,514.68,391.12
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,466.36,352.82
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,413.6,310.74
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,361.4,267.85
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,305.19,220.56
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,250.48,173.88
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,194.88,127.32
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,144.14,86.0
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,93.3,49.44
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,52.44,25.76
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,22.61,11.9
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,15.73,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,16.25,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,84.47,51.88
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,157.58,117.59
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,222.8,173.14
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,297.67,235.94
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,222.46,177.36
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,116.08,89.57
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,137.43,106.67
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,159.2,123.72
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,204.9,159.66
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,245.25,190.8
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,226.8,175.14
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,201.13,154.02
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,209.48,159.86
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,217.85,165.64
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,239.77,181.89
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,261.72,198.0
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,367.52,278.9
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,473.83,357.82
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,535.69,404.32
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,603.75,454.5
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,595.47,447.68
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,586.1,440.52
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,459.88,346.85
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,338.98,255.06
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,411.81,311.46
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,474.01,358.35
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,561.36,427.24
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,622.51,474.88
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,580.97,443.2
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,538.35,410.73
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,484.85,369.43
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,434.24,329.69
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,383.4,289.76
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,334.34,250.24
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,279.68,205.64
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,230.9,165.46
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,180.33,124.76
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,135.97,90.0
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,91.82,58.44
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,57.16,36.01
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,29.58,17.18
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.91,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,20.29,8.38
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,36.98,24.21
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,59.7,43.4
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,81.98,61.99
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,105.52,81.48
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,129.65,101.18
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,109.2,84.32
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,89.83,68.24
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,174.55,136.95
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,259.08,203.52
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,258.52,201.57
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,257.38,199.44
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,271.94,210.21
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,286.48,220.86
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,314.87,241.69
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,343.23,262.16
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,405.42,309.04
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,475.54,360.39
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,350.08,266.37
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,229.03,173.69
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,211.84,160.87
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,194.85,147.83
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,151.93,114.49
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,109.61,81.39
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,139.3,104.76
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,169.0,127.87
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,113.14,84.47
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,58.03,41.01
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,61.89,44.24
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,65.76,47.44
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,104.53,78.52
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,143.18,109.3
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,181.1,139.54
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,212.24,163.6
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,182.93,140.14
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,154.37,117.15
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,155.88,111.04
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,135.92,85.57
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,87.89,50.87
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,51.0,28.59
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,24.14,12.86
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,13.76,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.98,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,4.33,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,7.71,0.63
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,13.01,5.22
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,18.32,9.8
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,23.15,13.94
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,27.99,18.01
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,48.78,35.36
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,69.61,52.47
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,71.06,53.5
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,72.52,54.54
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,106.82,82.44
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,141.8,110.5
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,136.34,105.79
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,131.05,101.33
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,120.36,92.37
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,109.81,83.62
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,119.71,91.45
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,129.61,99.24
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,156.63,120.46
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,183.7,141.45
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,144.93,110.82
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,106.71,80.48
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,116.03,87.8
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,125.34,95.04
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,84.69,62.77
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,44.48,30.51
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,111.86,84.8
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,179.72,138.6
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,148.28,114.1
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,117.22,89.77
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,134.41,103.86
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,151.41,117.75
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,110.38,84.97
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,69.61,51.96
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,60.4,44.55
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,51.2,37.04
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,42.01,29.49
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,32.82,21.81
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,24.12,14.38
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,15.43,6.92
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,8.67,0.96
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,6.74,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,12.53,4.59
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,20.26,11.28
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,27.99,17.92
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,36.2,24.87
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,44.43,31.71
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,52.17,38.03
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,59.92,44.26
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,129.28,101.26
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,201.89,159.55
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,218.97,172.23
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,236.08,184.9
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,219.57,171.21
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,203.12,157.67
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,197.33,152.54
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,191.64,147.53
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,218.98,168.78
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,246.33,189.78
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,280.28,215.46
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,321.78,246.42
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,309.77,237.0
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,291.46,223.06
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,277.67,212.58
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,264.05,202.22
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,449.17,348.31
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,609.12,467.98
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,491.73,377.62
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,386.37,296.16
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,312.38,240.9
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,246.46,190.54
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,291.73,226.95
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,326.5,253.54
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,269.78,209.36
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,220.37,170.98
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,188.53,145.48
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,158.28,121.03
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,127.35,96.09
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,98.29,72.59
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,70.06,50.04
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,44.8,29.95
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,25.32,13.17
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.82,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.64,2.26
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,15.43,7.33
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,21.22,12.36
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,27.5,17.78
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,33.79,23.12
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,57.01,42.61
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,80.67,62.15
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,43.47,30.85
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,6.76,0.01
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,106.02,82.35
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,211.55,166.92
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,125.76,97.54
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,44.47,31.02
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,29.96,19.03
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.06
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,120.72,92.69
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,229.72,178.8
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,231.76,179.67
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,233.78,180.81
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,122.37,93.15
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,14.5,6.18
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,14.5,6.2
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,50.78,35.78
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,87.11,65.15
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,98.3,74.21
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,109.51,83.32
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,60.44,43.82
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.59,3.9
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,12.07,4.33
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,12.55,4.76
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,25.58,15.65
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,38.63,26.61
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,33.79,22.64
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,28.95,18.65
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,94.55,64.09
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,132.72,83.71
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,85.57,48.92
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,47.4,25.73
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,22.25,10.56
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,13.76,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,74.04,34.02
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,156.05,115.69
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,219.63,171.38
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,294.32,235.13
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,185.63,150.1
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,42.49,30.15
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,29.92,19.57
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,17.37,8.94
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,46.85,33.51
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,76.4,57.79
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,112.5,86.94
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,149.19,116.04
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,183.78,143.23
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,218.67,170.24
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,256.66,199.47
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,303.54,235.03
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,269.99,208.59
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,245.37,189.16
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,302.09,232.71
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,351.65,269.89
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,258.21,198.22
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,163.75,124.63
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,192.62,147.46
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,221.34,169.79
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,135.81,103.09
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,52.22,36.61
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,166.66,128.36
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,279.84,216.27
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,148.55,113.92
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,21.25,11.71
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,45.42,31.54
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,69.62,51.31
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,220.24,170.9
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,334.66,253.34
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,280.29,206.71
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,229.7,163.54
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,177.44,120.1
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,131.08,82.8
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,83.53,48.57
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,47.01,26.53
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,22.32,10.1
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,10.81,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,14.48,1.7
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,29.37,18.09
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,49.93,35.91
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,70.08,53.24
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,91.32,71.28
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,112.56,89.03
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,138.48,110.55
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,165.08,132.37
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,168.61,134.74
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,171.91,136.88
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,173.55,137.5
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,175.22,138.16
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,188.18,148.33
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,201.2,158.5
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,195.4,153.55
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,189.71,148.76
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,270.34,213.25
