Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,744.53,592.61
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,719.0,573.58
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,690.67,552.72
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,658.64,527.82
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,623.96,500.41
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,583.71,468.78
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,540.42,434.0
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,490.79,392.61
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,441.46,350.51
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,388.75,305.33
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,336.91,259.71
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,281.95,210.42
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,229.87,163.24
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,174.53,115.49
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,124.76,74.47
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,75.31,38.92
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,35.25,16.57
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,12.07,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,78.98,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,198.42,134.06
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,270.4,214.51
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,350.13,288.86
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,413.47,348.1
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,476.75,405.34
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,531.97,453.26
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,587.76,499.87
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,635.23,538.3
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,681.48,574.3
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,719.82,601.85
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,755.84,627.2
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,785.98,647.23
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,813.09,664.73
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,833.34,677.19
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,850.08,687.05
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,861.23,692.5
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,868.61,695.26
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,868.64,692.76
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,864.8,687.65
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,855.63,680.14
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,842.67,670.06
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,824.12,655.18
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,802.01,637.96
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,773.61,617.47
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,742.02,594.64
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,705.8,567.48
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,666.89,536.76
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,623.21,501.61
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,577.57,464.15
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,526.9,421.92
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,475.61,378.1
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,419.7,330.06
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,364.08,280.85
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,304.94,227.41
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,248.28,175.55
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,189.19,123.54
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,135.05,78.09
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,80.63,39.25
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,36.52,16.25
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,11.62,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,74.25,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,186.9,122.15
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,259.42,203.41
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,339.51,275.89
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,402.79,332.91
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,469.42,390.2
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,520.47,432.38
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,575.07,475.39
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,622.22,512.03
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,668.29,546.72
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,706.88,573.76
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,743.25,598.63
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,772.9,617.67
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,799.61,634.44
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,819.17,646.0
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,835.29,655.19
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,845.92,661.8
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,852.86,665.99
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,853.2,664.48
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,849.77,660.55
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,840.82,654.15
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,828.15,645.33
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,809.24,631.44
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,786.86,615.22
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,759.22,596.06
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,728.47,574.67
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,692.87,547.85
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,654.7,517.9
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,611.42,484.24
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,566.25,448.28
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,516.03,407.61
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,465.03,365.09
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,410.75,319.06
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,356.74,271.88
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,298.6,220.14
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,243.1,170.08
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,185.07,119.92
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,132.03,76.05
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,78.35,37.97
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,34.93,15.23
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,11.17,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,62.46,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,157.85,97.93
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,228.59,177.3
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,306.46,247.69
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,368.22,303.59
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,433.71,360.5
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,487.91,405.5
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,542.94,449.2
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,589.18,485.82
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,634.52,520.71
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,667.7,543.9
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,702.99,567.72
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,731.94,587.17
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,758.21,604.52
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,777.63,617.05
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,793.83,627.29
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,803.45,633.48
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,809.64,637.34
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,810.98,636.61
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,808.8,633.5
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,799.63,626.74
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,787.0,617.64
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,768.4,603.15
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,746.62,586.48
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,719.3,566.98
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,689.17,545.4
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,654.38,517.72
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,617.37,487.88
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,575.9,454.96
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,532.86,420.13
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,484.37,380.29
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,435.2,339.03
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,382.82,294.74
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,331.18,250.03
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,276.46,201.95
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,224.58,155.99
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,169.35,109.2
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,120.58,69.78
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,71.79,35.89
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,33.62,15.41
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,11.75,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,14.47,3.8
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,30.22,19.01
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,46.75,33.34
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,65.33,49.3
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,83.74,64.94
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,100.93,79.16
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,118.08,93.09
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,112.37,88.01
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,107.35,83.52
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,133.66,104.68
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,160.08,125.65
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,192.15,151.47
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,224.57,177.38
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,189.75,148.67
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,155.56,120.55
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,193.4,150.86
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,231.42,181.0
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,240.24,187.45
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,248.99,193.87
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,199.72,154.81
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,151.49,116.35
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,199.24,154.56
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,246.82,192.18
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,169.39,130.98
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,93.93,70.59
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,62.86,45.62
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,31.88,20.48
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,55.58,39.9
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,79.31,59.31
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,123.12,94.98
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,166.16,129.72
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,148.44,115.63
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,131.14,101.9
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,111.9,86.48
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,93.15,71.33
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,74.74,56.25
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,56.48,41.01
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,39.3,26.46
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,22.2,11.68
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,11.09,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,54.07,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,140.85,77.7
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,216.02,165.78
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,295.02,237.42
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,358.21,295.09
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,425.55,354.51
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,482.29,402.9
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,540.46,450.72
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,587.97,488.85
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,634.71,525.23
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,670.31,550.49
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,708.23,575.98
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,737.97,595.22
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,765.0,612.16
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,786.27,624.91
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,804.35,635.26
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,816.0,642.27
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,824.13,646.81
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,825.82,645.85
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,823.87,642.46
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,815.76,635.82
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,804.06,626.78
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,786.42,612.73
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,765.37,596.42
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,738.76,577.14
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,709.1,555.71
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,674.32,529.62
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,637.02,500.86
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,595.44,468.11
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,552.01,433.25
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,502.82,393.18
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,452.85,351.49
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,399.55,306.65
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,346.22,260.56
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,289.58,210.62
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,235.14,162.13
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,178.51,113.72
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,126.99,71.73
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,74.94,35.57
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,33.21,13.97
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,10.78,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,49.07,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,128.08,64.84
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,198.04,150.31
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,272.76,216.79
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,334.33,271.15
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,400.55,327.33
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,454.19,371.65
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,508.97,415.17
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,553.68,449.83
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,600.91,485.32
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,639.12,513.05
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,675.61,538.58
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,706.11,558.43
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,734.19,576.36
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,626.23,492.59
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,501.1,392.8
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,508.52,397.84
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,514.76,401.19
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,658.63,513.32
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,792.87,609.92
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,780.99,600.62
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,769.76,593.14
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,755.2,582.55
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,734.12,567.4
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,708.19,549.67
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,679.58,528.87
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,473.47,370.59
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,278.7,215.9
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,420.45,329.99
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,523.38,407.71
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,476.04,368.93
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,428.47,329.86
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,376.75,287.04
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,326.39,244.27
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,271.63,197.32
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,220.42,153.11
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,166.74,108.67
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,119.14,70.97
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,71.75,38.49
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,35.97,18.34
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,13.69,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,32.97,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,89.49,38.67
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,157.31,116.21
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,229.75,178.48
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,290.83,231.52
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,357.01,287.7
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,236.48,192.62
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,74.1,56.64
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,48.3,35.07
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,23.17,13.86
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,32.83,21.87
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,42.51,29.78
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,71.56,53.65
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,101.15,77.68
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,121.22,93.77
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,141.35,109.83
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,75.46,56.37
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.59,3.93
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,72.07,53.51
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,133.71,103.01
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,91.98,69.38
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,51.25,36.37
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,67.71,49.81
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,84.19,63.2
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,136.91,106.04
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,190.04,148.85
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,275.66,218.36
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,356.41,282.33
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,323.67,256.89
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,292.06,232.44
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,226.51,180.11
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,167.08,132.35
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,149.36,118.46
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,132.15,104.79
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,112.88,89.06
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,94.11,73.59
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,74.75,57.4
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,55.54,41.06
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,38.37,26.23
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,21.24,11.11
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,10.61,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,26.73,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,74.27,27.5
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,141.53,106.57
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,211.31,168.6
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,270.53,221.1
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,335.35,277.03
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,389.57,322.98
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,449.15,371.78
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,496.53,409.35
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,544.13,446.01
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,519.73,423.29
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,489.93,396.25
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,416.97,335.47
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,328.68,262.03
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,321.84,255.55
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,314.38,248.3
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,264.63,208.47
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,209.31,164.03
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,280.04,220.02
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,344.37,269.4
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,274.86,214.79
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,202.18,157.35
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,265.16,207.18
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,322.17,250.96
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,276.0,214.87
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,227.13,176.75
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,190.11,147.89
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,153.97,119.39
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,131.18,101.45
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,108.57,83.47
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,135.13,105.22
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,161.0,126.19
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,143.93,112.84
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,127.28,99.79
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,108.63,84.74
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,90.34,69.8
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,72.41,54.95
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,54.61,39.95
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,37.91,25.64
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,21.24,10.99
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.61,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,5.9,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,11.58,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,25.11,14.78
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,39.29,27.45
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,55.71,41.74
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,71.97,55.71
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,88.16,69.23
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,104.31,82.43
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,119.34,94.62
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,134.38,106.64
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,150.0,119.07
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,165.77,131.5
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,145.85,114.7
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,126.59,98.54
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,214.66,170.07
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,300.16,237.97
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,307.8,243.11
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,315.29,248.27
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,340.89,268.12
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,366.11,287.5
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,364.5,286.06
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,362.65,284.53
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,467.2,368.62
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,552.49,435.96
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,443.3,349.12
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,330.94,259.1
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,296.56,232.27
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,263.44,206.19
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,340.74,269.48
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,404.05,319.56
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,409.65,323.04
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,401.08,313.77
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,351.95,272.31
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,304.34,231.38
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,253.13,186.99
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,205.48,145.58
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,155.65,104.16
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,111.21,68.92
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,67.43,38.23
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,34.24,17.79
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,14.13,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,23.37,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,64.79,11.18
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,126.83,91.44
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,188.75,146.38
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,237.71,189.71
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,290.05,234.86
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,337.73,275.16
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,387.0,315.66
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,428.36,348.98
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,470.09,381.85
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,577.79,467.98
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,686.7,552.43
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,714.86,572.48
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,744.85,594.16
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,768.94,610.19
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,790.12,624.08
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,802.68,631.97
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,811.81,637.45
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,815.74,639.43
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,816.08,638.95
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,724.13,570.35
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,621.87,489.01
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,700.56,552.61
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,760.6,598.27
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,614.73,485.26
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,468.34,367.97
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,525.04,415.37
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,565.0,448.0
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,560.54,444.52
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,546.82,433.04
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,498.94,392.99
