Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,97.58,24.87
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,209.46,164.81
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,275.43,231.34
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,348.27,300.68
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,406.4,355.92
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,466.91,411.38
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,517.25,456.17
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,567.65,499.49
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,609.71,534.66
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,646.3,564.53
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,679.58,589.88
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,710.57,612.39
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,735.37,631.06
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,757.3,647.43
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,772.12,656.46
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,783.63,662.92
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,788.02,664.19
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,788.88,662.9
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,784.35,657.28
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,776.31,649.15
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,658.34,552.64
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,529.24,443.2
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,625.94,525.86
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,695.82,584.13
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,619.83,519.93
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,546.37,458.13
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,553.84,464.28
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,551.05,460.69
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,474.57,395.88
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,403.66,335.28
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,383.98,315.59
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,356.2,287.1
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,301.16,235.84
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,248.44,186.2
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,193.01,135.67
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,142.41,90.89
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,89.33,49.23
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,47.21,22.02
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,11.43,0.0
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,85.05,14.96
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,184.22,140.62
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,247.08,200.71
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,317.46,263.46
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,374.94,313.04
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,435.52,362.48
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,481.77,399.67
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,531.18,437.76
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,572.89,469.04
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,613.54,498.61
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,646.53,523.72
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,677.45,546.28
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,490.15,399.76
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,265.39,214.86
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,272.03,221.31
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,278.56,226.44
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,282.03,228.83
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,285.42,231.16
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,299.47,242.19
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,313.21,252.87
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,349.11,281.91
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,389.38,313.82
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,542.53,440.28
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,665.62,538.13
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,635.49,512.82
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,602.98,486.55
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,410.99,333.63
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,233.46,188.1
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,228.27,184.72
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,221.66,179.39
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,296.66,238.4
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,336.54,263.46
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,284.95,217.04
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,235.34,172.17
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,182.63,126.16
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,135.0,85.67
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,86.4,48.45
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,46.81,22.66
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,12.26,0.69
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,85.06,8.65
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,185.4,139.43
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,248.83,200.78
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,319.92,265.46
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,376.93,316.65
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,434.36,366.45
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,484.58,409.38
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,535.19,451.43
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,465.18,391.16
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,371.56,310.0
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,523.44,437.62
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,680.92,563.54
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,705.18,578.45
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,726.67,591.83
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,741.69,602.29
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,749.47,607.4
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,755.49,610.19
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,758.24,610.66
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,754.71,607.49
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,747.86,602.02
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,633.91,511.29
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,509.59,409.21
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,507.18,408.21
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,502.5,404.84
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,568.57,458.58
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,610.78,491.98
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,572.57,460.58
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,532.65,427.66
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,486.92,389.57
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,440.9,350.46
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,391.75,308.37
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,343.13,265.74
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,290.88,219.59
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,240.04,174.09
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,186.41,127.44
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,137.71,86.16
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,88.55,48.64
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,48.53,22.88
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,12.21,1.05
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,78.36,1.66
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,170.21,126.67
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,233.31,187.29
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,304.28,251.69
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,361.9,304.06
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,422.91,357.83
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,472.47,400.39
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,520.2,440.17
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,562.57,474.51
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,604.03,507.22
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,637.39,532.25
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,668.79,554.7
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,692.94,570.83
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,714.48,584.82
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,729.94,594.09
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,742.36,601.08
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,748.43,603.34
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,755.5,606.49
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,751.55,602.67
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,744.28,596.85
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,731.03,585.78
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,714.63,572.55
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,693.08,556.49
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,668.66,537.73
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,638.98,514.32
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,606.93,488.74
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,569.42,459.27
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,531.21,428.51
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,485.58,390.49
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,439.78,351.54
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,391.0,309.61
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,342.69,267.09
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,290.28,220.28
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,239.65,174.64
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,186.45,128.37
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,138.2,87.36
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,88.83,49.67
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,49.22,23.95
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,12.59,1.75
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,8.68,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,17.37,8.34
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,28.97,18.89
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,40.57,29.16
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,53.6,40.51
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,66.68,51.73
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,79.74,62.73
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,92.79,73.55
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,104.24,82.87
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,115.71,92.09
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,125.61,99.9
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,135.53,107.66
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,161.4,128.52
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,187.41,149.24
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,194.43,154.69
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,201.47,160.21
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,200.26,158.77
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,199.1,157.42
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,225.99,179.13
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,252.72,200.55
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,231.13,182.8
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,209.94,165.51
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,182.43,143.47
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,155.45,121.76
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,164.93,129.4
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,174.25,136.84
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,143.18,111.93
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,112.59,87.26
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,101.29,78.23
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,90.04,69.17
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,224.74,177.4
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,324.88,250.23
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,273.86,205.72
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,226.31,164.47
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,176.13,122.53
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,130.53,85.22
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,85.03,51.29
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,49.38,27.53
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,16.25,4.27
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,69.43,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,150.5,106.52
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,212.22,163.17
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,281.96,223.37
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,338.27,272.08
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,398.03,322.22
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,255.69,208.67
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,72.86,55.2
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,326.29,268.23
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,582.25,470.91
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,438.67,353.49
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,257.32,203.55
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,345.76,274.88
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,428.42,339.8
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,461.68,365.16
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,486.33,384.1
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,608.43,482.02
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,723.23,570.08
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,525.75,415.9
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,310.9,242.08
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,352.69,275.99
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,398.78,312.29
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,283.24,221.56
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,174.48,134.63
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,209.28,162.81
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,247.12,192.98
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,228.81,178.6
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,210.86,164.56
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,230.43,180.58
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,248.48,194.8
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,222.33,174.04
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,196.58,153.39
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,222.37,169.1
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,227.37,164.34
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,177.52,122.37
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,133.16,85.99
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,86.42,51.24
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,50.46,27.51
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,16.27,4.59
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,74.7,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,164.41,115.68
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,227.17,174.85
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,298.16,237.6
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,354.74,287.68
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,414.57,339.11
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,308.37,252.6
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,153.73,122.15
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,134.01,105.47
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,114.68,88.96
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,120.92,93.85
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,127.2,98.75
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,117.57,90.55
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,108.22,82.66
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,291.97,233.55
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,476.87,380.37
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,433.48,343.76
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,397.09,312.9
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,403.5,317.84
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,409.31,322.27
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,382.18,299.83
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,349.41,273.22
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,354.62,277.63
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,363.98,285.1
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,329.64,258.09
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,301.36,235.78
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,423.93,336.13
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,513.11,406.65
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,464.6,366.31
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,418.01,327.49
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,370.94,288.44
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,325.17,249.76
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,272.44,205.1
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,225.55,165.2
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,176.5,124.6
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,133.29,89.67
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,88.51,56.09
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,53.59,32.05
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,20.83,7.97
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,28.91,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,63.79,42.42
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,99.36,74.51
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,136.54,106.71
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,170.09,135.36
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,204.46,164.03
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,235.36,189.2
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,266.42,213.9
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,325.35,260.76
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,379.43,303.02
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,388.86,309.33
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,388.04,307.83
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,362.66,286.04
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,326.86,256.19
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,417.84,328.5
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,510.14,399.88
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,521.63,407.21
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,531.9,413.93
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,640.44,499.49
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,732.12,568.58
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,560.77,436.48
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,384.75,296.53
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,536.49,418.26
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,661.63,514.42
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,515.52,400.74
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,376.22,291.14
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,466.06,363.76
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,527.21,411.03
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,375.75,292.73
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,245.38,190.46
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,220.57,171.33
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,196.07,151.9
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,232.81,175.24
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,241.15,171.43
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,189.4,127.76
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,142.62,89.26
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,93.97,53.11
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,55.11,27.95
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,20.92,8.56
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,56.66,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,124.33,87.02
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,184.76,141.87
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,254.27,201.18
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,310.49,249.12
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,372.92,300.63
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,424.55,342.31
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,477.55,383.62
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,521.11,415.88
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,564.44,446.91
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,394.89,314.04
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,181.39,141.2
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,157.76,122.53
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,134.74,103.69
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,140.1,107.85
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,145.47,111.96
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,166.53,128.29
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,187.61,144.45
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,279.95,216.96
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,366.37,282.66
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,383.54,295.23
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,393.01,302.51
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,388.36,299.18
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,382.99,295.39
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,254.81,197.6
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,135.37,103.51
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,255.77,200.95
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,364.17,284.95
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,282.87,221.17
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,210.32,164.4
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,189.14,147.89
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,168.42,131.41
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,211.98,161.66
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,231.71,168.62
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,181.3,126.51
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,137.3,90.61
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,91.79,56.22
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,54.85,30.91
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,22.86,10.5
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,9.83,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,10.13,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,20.27,9.91
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,38.27,25.72
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,56.51,41.29
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,76.24,57.93
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,95.8,74.15
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,114.61,89.52
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,133.69,104.87
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,151.59,119.05
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,169.69,133.22
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,216.12,170.51
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,256.72,202.73
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,365.87,290.3
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,478.72,378.05
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,447.79,352.22
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,422.93,331.3
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,571.93,450.21
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,709.16,556.05
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,706.82,552.97
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,701.63,548.59
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,693.61,541.6
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,682.55,532.37
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,591.81,461.56
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,503.55,392.08
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,394.28,307.47
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,293.45,227.85
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,350.72,274.27
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,397.86,311.07
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,300.48,234.5
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,214.75,166.92
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,291.92,226.75
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,336.61,256.23
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,286.61,213.21
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,239.03,172.09
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,188.56,129.97
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,143.11,92.66
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,95.93,56.82
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,56.61,30.1
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,23.4,11.25
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,14.68,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,31.15,18.84
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,55.93,41.41
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,85.15,67.21
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,109.8,88.88
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,134.84,110.55
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,156.51,129.18
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,178.36,147.71
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,197.93,164.06
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,217.51,180.24
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,269.55,224.3
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,330.94,275.55
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,293.21,242.45
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,261.92,214.65
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,350.84,289.35
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,432.64,356.97
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,432.18,355.66
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,430.97,353.95
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,308.09,252.46
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,190.05,153.23
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,393.94,326.22
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,578.85,477.15
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,564.19,464.65
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,547.69,451.22
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,532.74,439.22
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,515.14,424.87
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,485.38,400.26
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,454.52,374.44
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,408.79,335.43
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,364.87,297.71
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,380.98,308.39
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,376.64,299.21
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,322.42,249.62
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,269.92,201.03
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,214.35,150.73
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,162.88,105.05
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,109.32,62.0
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,64.38,31.02
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,23.47,9.74
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.57,13.88
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,45.76,33.41
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,66.25,51.74
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,89.57,72.23
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,113.38,92.86
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,135.41,111.61
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,164.2,135.73
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,161.67,132.94
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,165.11,135.11
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,249.1,205.85
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,337.19,277.89
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,350.03,287.13
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,362.23,296.15
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,394.24,321.59
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,426.15,346.58
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,403.32,327.19
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,372.4,301.79
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,339.26,274.82
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,306.47,247.98
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,253.89,205.46
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,198.0,159.76
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,169.49,136.59
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,141.45,113.54
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,135.42,108.73
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,129.42,103.91
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,101.3,80.55
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,73.5,57.24
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,44.44,32.6
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,15.44,7.71
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,13.99,6.49
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,12.54,5.25
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,11.09,4.01
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,9.64,2.76
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,7.71,1.08
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,5.78,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,4.34,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.89,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.44,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
